Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,891.5,65.5,1.1,18.2,513.5,578.93,451.24
2018,1,11,13,30,885.0,65.0,1.2,18.2,498.0,586.07,458.5
2018,1,11,13,45,874.0,64.0,1.35,18.2,475.5,586.99,461.41
2018,1,11,14,0,863.0,63.0,1.5,18.2,453.0,584.85,461.88
2018,1,11,14,15,847.0,61.5,1.55,18.0,423.5,576.23,457.08
2018,1,11,14,30,831.0,60.0,1.6,17.8,394.0,564.79,449.96
2018,1,11,14,45,807.5,58.0,1.7,17.6,359.5,549.41,439.74
2018,1,11,15,0,784.0,56.0,1.8,17.4,325.0,528.15,424.67
2018,1,11,15,15,742.0,54.5,1.8,17.4,284.5,494.94,399.03
2018,1,11,15,30,700.0,53.0,1.8,17.4,244.0,460.34,371.52
2018,1,11,15,45,634.5,49.5,1.5,16.25,200.5,409.99,331.18
2018,1,11,16,0,569.0,46.0,1.2,15.1,157.0,363.9,292.63
2018,1,11,16,15,421.5,41.5,1.2,14.65,112.5,275.25,219.14
2018,1,11,16,30,274.0,37.0,1.2,14.2,68.0,191.87,147.58
2018,1,11,16,45,175.0,24.0,1.25,13.7,40.5,121.73,66.31
2018,1,11,17,0,76.0,11.0,1.3,13.2,13.0,40.49,0.0
2018,1,11,17,15,38.0,5.5,1.3,13.1,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.5,7.5,2.2,9.6,9.0,0.0,0.0
2018,1,12,7,30,107.0,15.0,2.3,9.9,18.0,14.3,0.0
2018,1,12,7,45,301.0,24.5,2.35,10.25,55.5,19.81,8.89
2018,1,12,8,0,495.0,34.0,2.4,10.6,93.0,26.79,17.74
2018,1,12,8,15,576.0,39.5,2.45,11.0,135.5,32.64,23.5
2018,1,12,8,30,657.0,45.0,2.5,11.4,178.0,36.04,26.82
2018,1,12,8,45,678.0,51.5,2.5,11.85,216.0,40.22,30.69
2018,1,12,9,0,699.0,58.0,2.5,12.3,254.0,44.3,34.36
2018,1,12,9,15,760.5,57.5,2.55,12.85,299.0,50.26,31.7
2018,1,12,9,30,822.0,57.0,2.6,13.4,344.0,93.08,46.06
2018,1,12,9,45,825.0,62.5,2.6,14.0,375.0,139.63,76.87
2018,1,12,10,0,828.0,68.0,2.6,14.6,406.0,185.49,113.64
2018,1,12,10,15,861.5,65.5,2.6,15.05,439.0,233.49,154.09
2018,1,12,10,30,895.0,63.0,2.6,15.5,472.0,278.7,193.7
2018,1,12,10,45,906.0,64.0,2.6,15.9,495.0,321.56,232.54
2018,1,12,11,0,917.0,65.0,2.6,16.3,518.0,363.41,270.15
2018,1,12,11,15,923.5,65.5,2.65,16.6,533.5,401.93,304.73
2018,1,12,11,30,930.0,66.0,2.7,16.9,549.0,438.69,337.18
2018,1,12,11,45,933.0,66.5,2.75,17.15,556.5,472.0,366.31
2018,1,12,12,0,936.0,67.0,2.8,17.4,564.0,502.99,392.97
2018,1,12,12,15,933.5,68.5,2.8,17.5,564.0,529.84,415.98
2018,1,12,12,30,931.0,70.0,2.8,17.6,564.0,553.88,436.35
2018,1,12,12,45,925.5,70.0,2.85,17.7,555.5,571.86,451.94
2018,1,12,13,0,920.0,70.0,2.9,17.8,547.0,586.76,464.92
2018,1,12,13,15,895.0,72.0,2.9,17.75,524.5,589.64,468.66
2018,1,12,13,30,870.0,74.0,2.9,17.7,502.0,589.03,469.6
2018,1,12,13,45,875.5,70.5,2.85,17.65,485.0,596.96,476.87
2018,1,12,14,0,881.0,67.0,2.8,17.6,468.0,601.94,481.7
2018,1,12,14,15,861.5,64.5,2.75,17.4,435.5,590.23,473.99
2018,1,12,14,30,842.0,62.0,2.7,17.2,403.0,575.61,463.91
2018,1,12,14,45,815.5,60.5,2.65,16.95,367.5,559.05,452.0
2018,1,12,15,0,789.0,59.0,2.6,16.7,332.0,536.6,435.23
2018,1,12,15,15,727.0,59.5,2.6,16.7,288.0,494.28,402.12
2018,1,12,15,30,665.0,60.0,2.6,16.7,244.0,454.03,369.72
2018,1,12,15,45,575.0,57.5,2.05,15.4,197.5,392.94,320.3
2018,1,12,16,0,485.0,55.0,1.5,14.1,151.0,333.27,270.55
2018,1,12,16,15,363.0,47.0,1.5,13.45,109.0,254.15,204.25
2018,1,12,16,30,241.0,39.0,1.5,12.8,67.0,180.12,140.05
2018,1,12,16,45,148.5,24.5,1.5,12.2,39.5,112.29,65.99
2018,1,12,17,0,56.0,10.0,1.5,11.6,12.0,31.8,0.0
2018,1,12,17,15,28.0,5.0,1.55,11.35,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,7,15,34.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,1,13,7,30,69.0,14.0,2.5,10.0,16.0,13.34,0.0
2018,1,13,7,45,245.0,26.5,2.55,10.6,52.5,21.69,10.41
2018,1,13,8,0,421.0,39.0,2.6,11.2,89.0,31.44,21.75
2018,1,13,8,15,538.0,43.0,2.65,11.75,134.5,32.87,23.63
2018,1,13,8,30,655.0,47.0,2.7,12.3,180.0,37.87,28.36
2018,1,13,8,45,673.0,53.5,2.75,12.9,217.0,41.98,32.13
2018,1,13,9,0,691.0,60.0,2.8,13.5,254.0,46.0,35.71
2018,1,13,9,15,754.5,60.5,2.7,14.05,300.5,53.05,33.7
2018,1,13,9,30,818.0,61.0,2.6,14.6,347.0,96.63,48.81
2018,1,13,9,45,804.0,68.0,2.5,15.2,373.0,142.54,79.77
2018,1,13,10,0,790.0,75.0,2.4,15.8,399.0,186.22,115.32
2018,1,13,10,15,749.0,89.0,2.35,16.45,413.5,224.84,150.62
2018,1,13,10,30,708.0,103.0,2.3,17.1,428.0,262.33,185.57
2018,1,13,10,45,806.5,87.0,2.25,17.75,474.0,311.59,225.52
2018,1,13,11,0,905.0,71.0,2.2,18.4,520.0,366.0,269.85
2018,1,13,11,15,913.5,70.5,2.25,18.9,535.5,404.08,303.29
2018,1,13,11,30,922.0,70.0,2.3,19.4,551.0,440.53,334.75
2018,1,13,11,45,924.5,70.5,2.35,19.9,558.5,473.53,362.85
2018,1,13,12,0,927.0,71.0,2.4,20.4,566.0,504.2,388.47
2018,1,13,12,15,926.0,71.5,2.35,20.55,566.0,530.69,410.57
2018,1,13,12,30,925.0,72.0,2.3,20.7,566.0,554.43,430.08
2018,1,13,12,45,899.0,77.0,2.2,20.9,551.5,566.59,440.23
2018,1,13,13,0,873.0,82.0,2.1,21.1,537.0,576.6,448.4
2018,1,13,13,15,888.5,76.0,2.0,21.1,527.5,592.02,460.95
2018,1,13,13,30,904.0,70.0,1.9,21.1,518.0,606.25,472.33
2018,1,13,13,45,873.0,73.0,1.8,21.1,489.5,600.18,468.35
2018,1,13,14,0,842.0,76.0,1.7,21.1,461.0,593.92,464.11
2018,1,13,14,15,820.5,72.0,1.55,20.9,427.5,579.73,454.22
2018,1,13,14,30,799.0,68.0,1.4,20.7,394.0,562.64,442.0
2018,1,13,14,45,760.5,69.0,1.2,20.45,358.0,538.66,423.97
2018,1,13,15,0,722.0,70.0,1.0,20.2,322.0,512.49,403.92
2018,1,13,15,15,716.0,63.5,1.0,20.2,288.5,494.58,390.73
2018,1,13,15,30,710.0,57.0,1.0,20.2,255.0,474.3,374.96
2018,1,13,15,45,654.0,52.0,0.95,19.2,211.5,426.79,338.56
2018,1,13,16,0,598.0,47.0,0.9,18.2,168.0,383.13,303.54
2018,1,13,16,15,488.0,41.5,0.95,17.9,124.0,310.09,243.68
2018,1,13,16,30,378.0,36.0,1.0,17.6,80.0,241.09,184.47
2018,1,13,16,45,259.0,25.5,1.05,17.35,49.5,163.14,100.79
2018,1,13,17,0,140.0,15.0,1.1,17.1,19.0,70.34,0.0
2018,1,13,17,15,70.0,7.5,1.1,16.95,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,14,7,15,20.5,6.5,1.8,12.4,7.0,0.0,0.0
2018,1,14,7,30,41.0,13.0,1.8,12.9,14.0,12.39,0.0
2018,1,14,7,45,46.5,28.0,1.85,13.35,31.5,23.98,12.12
2018,1,14,8,0,52.0,43.0,1.9,13.8,49.0,36.22,25.64
2018,1,14,8,15,62.0,60.5,2.1,14.4,71.0,49.97,38.37
2018,1,14,8,30,72.0,78.0,2.3,15.0,93.0,63.37,50.54
2018,1,14,8,45,142.5,94.0,2.45,15.6,131.5,75.56,61.42
2018,1,14,9,0,213.0,110.0,2.6,16.2,170.0,83.32,68.18
2018,1,14,9,15,305.5,115.5,2.5,16.6,215.5,91.25,68.87
2018,1,14,9,30,398.0,121.0,2.4,17.0,261.0,115.23,77.75
2018,1,14,9,45,413.5,132.0,2.3,17.4,290.5,148.34,100.39
2018,1,14,10,0,429.0,143.0,2.2,17.8,320.0,182.59,126.91
2018,1,14,10,15,475.0,143.5,2.25,18.25,352.0,215.41,152.66
2018,1,14,10,30,521.0,144.0,2.3,18.7,384.0,251.44,182.01
2018,1,14,10,45,641.0,122.0,2.35,19.15,431.5,293.04,214.35
2018,1,14,11,0,761.0,100.0,2.4,19.6,479.0,341.28,252.87
2018,1,14,11,15,837.0,85.0,2.35,19.75,513.5,388.66,292.04
2018,1,14,11,30,913.0,70.0,2.3,19.9,548.0,438.21,332.67
2018,1,14,11,45,810.0,98.5,2.3,20.05,527.0,451.12,346.32
2018,1,14,12,0,707.0,127.0,2.3,20.2,506.0,456.3,353.02
2018,1,14,12,15,435.5,177.0,2.2,20.15,410.5,390.32,304.64
2018,1,14,12,30,164.0,227.0,2.1,20.1,315.0,304.33,238.45
2018,1,14,12,45,240.0,216.5,2.0,20.1,343.0,345.72,271.76
2018,1,14,13,0,316.0,206.0,1.9,20.1,371.0,385.24,303.04
2018,1,14,13,15,535.0,154.5,1.75,20.0,425.0,472.37,371.52
2018,1,14,13,30,754.0,103.0,1.6,19.9,479.0,559.46,438.26
2018,1,14,13,45,764.5,95.5,1.45,19.8,462.0,565.09,442.39
2018,1,14,14,0,775.0,88.0,1.3,19.7,445.0,569.14,445.78
2018,1,14,14,15,617.0,111.5,1.15,19.45,384.5,505.41,397.68
2018,1,14,14,30,459.0,135.0,1.0,19.2,324.0,434.05,343.47
2018,1,14,14,45,331.0,138.0,0.85,18.95,268.0,353.0,281.31
2018,1,14,15,0,203.0,141.0,0.7,18.7,212.0,282.61,225.77
2018,1,14,15,15,203.0,124.0,0.7,18.7,188.0,263.67,211.59
2018,1,14,15,30,203.0,107.0,0.7,18.7,164.0,243.68,195.82
2018,1,14,15,45,221.0,90.0,0.75,17.7,143.0,232.33,187.33
2018,1,14,16,0,239.0,73.0,0.8,16.7,122.0,219.18,176.46
2018,1,14,16,15,185.0,58.0,0.9,16.35,90.5,171.6,136.16
2018,1,14,16,30,131.0,43.0,1.0,16.0,59.0,126.18,96.67
2018,1,14,16,45,81.5,27.0,1.05,15.65,35.5,80.45,50.26
2018,1,14,17,0,32.0,11.0,1.1,15.3,12.0,23.39,0.0
2018,1,14,17,15,16.0,5.5,1.05,15.35,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.05,12.1,3.5,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.0,12.4,7.0,5.72,0.0
2018,1,15,7,45,9.5,10.5,0.95,12.65,11.0,9.86,1.78
2018,1,15,8,0,0.0,15.0,0.9,12.9,15.0,13.9,6.46
2018,1,15,8,15,0.5,21.0,0.95,13.4,21.0,19.47,11.66
2018,1,15,8,30,1.0,27.0,1.0,13.9,27.0,25.04,16.79
2018,1,15,8,45,0.5,38.5,1.0,14.45,38.5,35.75,26.42
2018,1,15,9,0,0.0,50.0,1.0,15.0,50.0,46.46,35.94
2018,1,15,9,15,0.0,68.5,1.05,15.3,68.5,63.39,48.4
2018,1,15,9,30,0.0,87.0,1.1,15.6,87.0,79.57,61.85
2018,1,15,9,45,0.0,83.5,1.15,15.95,83.5,77.12,59.57
2018,1,15,10,0,0.0,80.0,1.2,16.3,80.0,74.32,57.04
2018,1,15,10,15,2.5,100.0,1.4,16.8,101.0,92.73,71.99
2018,1,15,10,30,5.0,120.0,1.6,17.3,122.0,111.41,87.0
2018,1,15,10,45,88.0,169.5,1.75,17.8,213.5,177.7,138.3
2018,1,15,11,0,171.0,219.0,1.9,18.3,305.0,251.47,195.27
2018,1,15,11,15,152.0,226.0,1.9,18.55,304.0,260.1,202.68
2018,1,15,11,30,133.0,233.0,1.9,18.8,303.0,267.05,208.71
2018,1,15,11,45,128.5,239.0,1.95,19.05,307.5,277.95,217.55
2018,1,15,12,0,124.0,245.0,2.0,19.3,312.0,288.34,225.87
2018,1,15,12,15,179.0,241.5,1.8,19.1,338.0,318.83,250.03
2018,1,15,12,30,234.0,238.0,1.6,18.9,364.0,351.48,275.75
2018,1,15,12,45,301.5,225.5,1.45,18.65,385.5,388.23,304.75
2018,1,15,13,0,369.0,213.0,1.3,18.4,407.0,422.48,331.7
2018,1,15,13,15,324.5,213.5,1.15,18.05,380.5,406.38,319.61
2018,1,15,13,30,280.0,214.0,1.0,17.7,354.0,388.12,305.98
2018,1,15,13,45,380.0,185.0,0.85,17.35,366.5,422.71,334.14
2018,1,15,14,0,480.0,156.0,0.7,17.0,379.0,464.73,366.9
2018,1,15,14,15,373.0,163.0,0.65,16.75,329.5,403.35,320.09
2018,1,15,14,30,266.0,170.0,0.6,16.5,280.0,349.72,278.92
2018,1,15,14,45,229.0,156.5,0.6,16.3,245.5,314.57,252.47
2018,1,15,15,0,192.0,143.0,0.6,16.1,211.0,270.35,218.22
2018,1,15,15,15,228.0,124.5,0.6,16.1,196.0,278.98,225.96
2018,1,15,15,30,264.0,106.0,0.6,16.1,181.0,276.83,224.5
2018,1,15,15,45,261.0,89.5,0.7,15.4,154.0,253.66,206.24
2018,1,15,16,0,258.0,73.0,0.8,14.7,127.0,238.96,193.84
2018,1,15,16,15,217.5,58.5,0.9,14.25,96.5,197.98,158.8
2018,1,15,16,30,177.0,44.0,1.0,13.8,66.0,158.5,123.7
2018,1,15,16,45,124.0,29.0,1.05,13.4,41.5,112.12,75.08
2018,1,15,17,0,71.0,14.0,1.1,13.0,17.0,42.18,0.0
2018,1,15,17,15,35.5,7.0,1.05,12.85,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.55,12.85,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.5,13.1,8.0,7.63,0.0
2018,1,16,7,45,5.5,14.5,0.5,13.35,14.5,13.63,4.72
2018,1,16,8,0,0.0,21.0,0.5,13.6,21.0,19.48,11.3
2018,1,16,8,15,0.0,29.0,0.55,13.9,29.0,26.91,18.25
2018,1,16,8,30,0.0,37.0,0.6,14.2,37.0,34.36,25.09
2018,1,16,8,45,35.5,65.0,0.65,14.45,75.0,57.77,46.03
2018,1,16,9,0,71.0,93.0,0.7,14.7,113.0,75.71,61.86
2018,1,16,9,15,91.5,110.0,0.75,15.15,140.0,89.89,69.75
2018,1,16,9,30,112.0,127.0,0.8,15.6,167.0,111.12,84.18
2018,1,16,9,45,146.5,151.5,0.9,16.05,209.0,141.63,106.46
2018,1,16,10,0,181.0,176.0,1.0,16.5,251.0,175.84,132.25
2018,1,16,10,15,210.0,187.0,1.0,16.75,280.0,202.19,152.49
2018,1,16,10,30,239.0,198.0,1.0,17.0,309.0,228.66,173.29
2018,1,16,10,45,167.0,195.5,1.0,17.2,275.0,221.08,170.24
2018,1,16,11,0,95.0,193.0,1.0,17.4,241.0,205.42,160.04
2018,1,16,11,15,133.5,199.0,0.95,17.5,268.5,230.22,179.45
2018,1,16,11,30,172.0,205.0,0.9,17.6,296.0,258.44,201.53
2018,1,16,11,45,174.0,217.0,0.85,17.65,310.0,278.35,217.35
2018,1,16,12,0,176.0,229.0,0.8,17.7,324.0,298.26,233.0
2018,1,16,12,15,107.5,221.5,0.75,17.7,279.5,264.85,207.34
2018,1,16,12,30,39.0,214.0,0.7,17.7,235.0,223.68,175.22
2018,1,16,12,45,153.5,196.0,0.7,17.75,277.5,275.18,216.96
2018,1,16,13,0,268.0,178.0,0.7,17.8,320.0,331.45,261.62
2018,1,16,13,15,404.0,163.5,0.8,17.75,370.5,408.46,322.09
2018,1,16,13,30,540.0,149.0,0.9,17.7,421.0,481.35,378.65
2018,1,16,13,45,298.0,150.5,1.0,17.65,299.5,338.07,268.99
2018,1,16,14,0,56.0,152.0,1.1,17.6,178.0,184.07,146.04
2018,1,16,14,15,174.5,155.0,1.05,17.45,229.0,267.87,215.68
2018,1,16,14,30,293.0,158.0,1.0,17.3,280.0,353.03,283.74
2018,1,16,14,45,220.5,143.0,0.95,17.15,230.5,294.44,237.13
2018,1,16,15,0,148.0,128.0,0.9,17.0,181.0,227.07,183.49
2018,1,16,15,15,94.5,112.5,0.9,17.0,145.0,179.27,144.66
2018,1,16,15,30,41.0,97.0,0.9,17.0,109.0,124.42,99.19
2018,1,16,15,45,40.5,88.5,0.85,16.2,98.5,116.66,93.02
2018,1,16,16,0,40.0,80.0,0.8,15.4,88.0,109.64,86.99
2018,1,16,16,15,28.5,62.0,0.85,15.05,67.0,84.2,65.09
2018,1,16,16,30,17.0,44.0,0.9,14.7,46.0,58.53,42.72
2018,1,16,16,45,17.5,28.0,0.95,14.3,29.5,40.38,24.46
2018,1,16,17,0,18.0,12.0,1.0,13.9,13.0,18.8,0.0
2018,1,16,17,15,9.0,6.0,1.0,13.7,6.5,5.72,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,7,15,35.5,7.0,0.85,11.85,8.5,0.0,0.0
2018,1,17,7,30,71.0,14.0,0.9,12.2,17.0,13.34,0.0
2018,1,17,7,45,129.5,29.5,0.9,12.55,42.5,23.18,12.2
2018,1,17,8,0,188.0,45.0,0.9,12.9,68.0,34.84,24.68
2018,1,17,8,15,229.5,59.0,0.95,13.25,99.0,44.86,34.14
2018,1,17,8,30,271.0,73.0,1.0,13.6,130.0,54.53,43.06
2018,1,17,8,45,311.5,86.0,1.0,13.95,165.0,63.1,50.81
2018,1,17,9,0,352.0,99.0,1.0,14.3,200.0,71.4,58.15
2018,1,17,9,15,375.0,111.5,1.05,14.7,233.0,85.26,63.04
2018,1,17,9,30,398.0,124.0,1.1,15.1,266.0,118.54,80.62
2018,1,17,9,45,450.0,127.5,1.15,15.5,303.5,150.07,100.59
2018,1,17,10,0,502.0,131.0,1.2,15.9,341.0,185.95,127.05
2018,1,17,10,15,521.5,137.0,1.15,16.2,368.5,221.23,156.16
2018,1,17,10,30,541.0,143.0,1.1,16.5,396.0,257.47,186.76
2018,1,17,10,45,522.5,156.5,1.05,16.8,410.5,289.76,215.3
2018,1,17,11,0,504.0,170.0,1.0,17.1,425.0,319.79,241.42
2018,1,17,11,15,550.5,162.0,0.9,17.35,448.0,352.73,268.06
2018,1,17,11,30,597.0,154.0,0.8,17.6,471.0,389.21,297.06
2018,1,17,11,45,622.5,148.0,0.7,17.9,483.0,418.01,319.91
2018,1,17,12,0,648.0,142.0,0.6,18.2,495.0,446.61,342.12
2018,1,17,12,15,583.0,162.0,0.6,18.4,479.5,452.02,347.39
2018,1,17,12,30,518.0,182.0,0.6,18.6,464.0,454.96,350.42
2018,1,17,12,45,533.5,174.5,0.6,18.8,461.5,470.78,363.16
2018,1,17,13,0,549.0,167.0,0.6,19.0,459.0,485.25,374.66
2018,1,17,13,15,600.0,147.5,0.7,19.1,458.5,509.9,394.77
2018,1,17,13,30,651.0,128.0,0.8,19.2,458.0,530.37,411.78
2018,1,17,13,45,658.0,119.0,0.9,19.3,440.5,533.52,415.74
2018,1,17,14,0,665.0,110.0,1.0,19.4,423.0,534.18,417.95
2018,1,17,14,15,630.0,110.5,1.0,19.3,392.5,517.18,406.2
2018,1,17,14,30,595.0,111.0,1.0,19.2,362.0,497.85,392.65
2018,1,17,14,45,554.0,108.5,0.95,19.1,327.0,469.68,371.95
2018,1,17,15,0,513.0,106.0,0.9,19.0,292.0,436.19,346.98
2018,1,17,15,15,550.0,87.5,0.9,19.0,266.5,437.05,348.44
2018,1,17,15,30,587.0,69.0,0.9,19.0,241.0,430.43,343.47
2018,1,17,15,45,554.5,61.5,0.8,17.9,203.5,394.98,316.03
2018,1,17,16,0,522.0,54.0,0.7,16.8,166.0,358.95,287.03
2018,1,17,16,15,423.5,47.5,0.75,16.3,124.5,290.82,231.32
2018,1,17,16,30,325.0,41.0,0.8,15.8,83.0,226.13,176.45
2018,1,17,16,45,241.0,29.0,0.85,15.3,53.5,167.0,118.14
2018,1,17,17,0,157.0,17.0,0.9,14.8,24.0,80.93,0.0
2018,1,17,17,15,78.5,8.5,0.9,14.6,12.0,38.08,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,7,15,26.0,7.0,0.95,11.25,8.0,0.0,0.0
2018,1,18,7,30,52.0,14.0,1.0,11.8,16.0,13.34,0.0
2018,1,18,7,45,85.5,30.0,1.05,12.4,38.5,24.64,13.53
2018,1,18,8,0,119.0,46.0,1.1,13.0,61.0,37.1,26.65
2018,1,18,8,15,149.0,62.5,1.15,13.45,89.0,49.56,38.27
2018,1,18,8,30,179.0,79.0,1.2,13.9,117.0,61.65,49.31
2018,1,18,8,45,224.0,93.5,1.25,14.35,151.5,72.01,58.6
2018,1,18,9,0,269.0,108.0,1.3,14.8,186.0,82.07,67.43
2018,1,18,9,15,308.5,120.0,1.4,15.35,221.5,95.65,72.04
2018,1,18,9,30,348.0,132.0,1.5,15.9,257.0,126.12,88.31
2018,1,18,9,45,382.0,140.5,1.6,16.4,290.5,153.02,105.63
2018,1,18,10,0,416.0,149.0,1.7,16.9,324.0,187.1,131.4
2018,1,18,10,15,415.0,161.5,1.75,17.1,346.0,219.86,159.09
2018,1,18,10,30,414.0,174.0,1.8,17.3,368.0,252.11,186.83
2018,1,18,10,45,402.5,185.5,1.9,17.55,382.0,279.84,211.22
2018,1,18,11,0,391.0,197.0,2.0,17.8,396.0,306.59,234.49
2018,1,18,11,15,344.0,213.5,2.1,17.8,392.5,321.64,248.9
2018,1,18,11,30,297.0,230.0,2.2,17.8,389.0,332.87,259.64
2018,1,18,11,45,323.0,229.0,2.35,17.8,404.0,357.08,279.72
2018,1,18,12,0,349.0,228.0,2.5,17.8,419.0,381.97,300.26
2018,1,18,12,15,351.5,227.0,2.55,17.75,419.5,395.52,311.9
2018,1,18,12,30,354.0,226.0,2.6,17.7,420.0,408.1,322.74
2018,1,18,12,45,421.5,206.5,2.65,17.6,434.5,441.81,350.33
2018,1,18,13,0,489.0,187.0,2.7,17.5,449.0,472.49,375.61
2018,1,18,13,15,532.0,169.0,2.7,17.4,447.0,490.35,390.86
2018,1,18,13,30,575.0,151.0,2.7,17.3,445.0,506.9,405.19
2018,1,18,13,45,566.5,146.5,2.7,17.25,425.5,505.0,404.73
2018,1,18,14,0,558.0,142.0,2.7,17.2,406.0,500.93,402.6
2018,1,18,14,15,570.5,128.5,2.7,17.0,384.5,501.73,404.66
2018,1,18,14,30,583.0,115.0,2.7,16.8,363.0,496.59,402.09
2018,1,18,14,45,579.5,105.5,2.75,16.6,334.5,483.54,393.18
2018,1,18,15,0,576.0,96.0,2.8,16.4,306.0,468.25,382.27
2018,1,18,15,15,516.0,92.5,2.8,16.4,265.0,424.43,347.6
2018,1,18,15,30,456.0,89.0,2.8,16.4,224.0,377.04,309.51
2018,1,18,15,45,415.0,79.0,2.55,15.65,187.5,336.96,277.0
2018,1,18,16,0,374.0,69.0,2.3,14.9,151.0,297.18,243.62
2018,1,18,16,15,328.0,56.5,2.15,14.5,116.5,252.44,204.88
2018,1,18,16,30,282.0,44.0,2.0,14.1,82.0,209.26,166.03
2018,1,18,16,45,196.0,30.5,1.85,13.65,52.0,149.2,108.3
2018,1,18,17,0,110.0,17.0,1.7,13.2,22.0,78.58,0.0
2018,1,18,17,15,55.0,8.5,1.75,13.1,11.0,29.26,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.7,8.75,2.0,1.91,0.0
2018,1,19,7,30,0.0,4.0,1.9,9.2,4.0,3.81,0.0
2018,1,19,7,45,0.0,8.0,2.1,9.65,8.0,7.4,0.23
2018,1,19,8,0,0.0,12.0,2.3,10.1,12.0,11.11,4.15
2018,1,19,8,15,0.0,18.0,2.35,10.35,18.0,16.68,9.35
2018,1,19,8,30,0.0,24.0,2.4,10.6,24.0,22.25,14.52
2018,1,19,8,45,0.0,42.0,2.5,10.8,42.0,39.01,29.77
2018,1,19,9,0,0.0,60.0,2.6,11.0,60.0,55.8,44.93
2018,1,19,9,15,17.5,98.5,2.6,11.2,105.0,88.31,70.3
2018,1,19,9,30,35.0,137.0,2.6,11.4,150.0,117.75,94.01
2018,1,19,9,45,156.0,151.5,2.6,11.6,216.5,143.49,109.71
2018,1,19,10,0,277.0,166.0,2.6,11.8,283.0,181.45,135.67
2018,1,19,10,15,520.5,132.0,2.65,11.95,371.0,218.33,157.36
2018,1,19,10,30,764.0,98.0,2.7,12.1,459.0,277.46,200.44
2018,1,19,10,45,825.0,88.5,2.75,12.2,495.0,324.98,241.76
2018,1,19,11,0,886.0,79.0,2.8,12.3,531.0,374.91,285.22
2018,1,19,11,15,822.5,94.5,2.85,12.4,524.0,398.86,309.76
2018,1,19,11,30,759.0,110.0,2.9,12.5,517.0,417.2,328.7
2018,1,19,11,45,692.5,123.0,2.95,12.6,499.0,428.04,340.67
2018,1,19,12,0,626.0,136.0,3.0,12.7,481.0,433.08,347.18
2018,1,19,12,15,622.5,136.5,3.05,12.7,479.5,452.39,364.42
2018,1,19,12,30,619.0,137.0,3.1,12.7,478.0,469.67,379.69
2018,1,19,12,45,694.5,124.0,3.2,12.7,502.0,514.84,416.99
2018,1,19,13,0,770.0,111.0,3.3,12.7,526.0,560.29,454.21
2018,1,19,13,15,814.5,98.0,3.35,12.6,526.5,586.63,476.5
2018,1,19,13,30,859.0,85.0,3.4,12.5,527.0,611.36,497.57
2018,1,19,13,45,867.0,80.0,3.45,12.4,509.5,620.27,506.06
2018,1,19,14,0,875.0,75.0,3.5,12.3,492.0,626.17,512.24
2018,1,19,14,15,859.0,73.0,3.5,12.15,462.0,617.71,506.99
2018,1,19,14,30,843.0,71.0,3.5,12.0,432.0,606.25,499.31
2018,1,19,14,45,819.5,69.0,3.5,11.85,396.5,587.4,485.59
2018,1,19,15,0,796.0,67.0,3.5,11.7,361.0,566.0,469.53
2018,1,19,15,15,705.5,71.0,3.5,11.7,310.0,512.61,426.83
2018,1,19,15,30,615.0,75.0,3.5,11.7,259.0,457.11,381.62
2018,1,19,15,45,565.5,67.0,3.2,11.1,216.0,411.06,343.72
2018,1,19,16,0,516.0,59.0,2.9,10.5,173.0,364.99,304.47
2018,1,19,16,15,490.0,50.0,2.7,10.0,139.0,330.22,273.01
2018,1,19,16,30,464.0,41.0,2.5,9.5,105.0,295.27,239.27
2018,1,19,16,45,316.0,31.0,2.3,9.05,67.0,204.74,154.51
2018,1,19,17,0,168.0,21.0,2.1,8.6,29.0,109.91,0.0
2018,1,19,17,15,84.0,10.5,2.1,8.45,14.5,42.58,0.0
2018,1,19,17,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,7,15,105.5,9.5,3.0,6.3,13.5,9.05,0.0
2018,1,20,7,30,211.0,19.0,3.1,6.6,27.0,18.11,0.0
2018,1,20,7,45,324.0,28.0,3.2,6.95,60.0,22.73,12.74
2018,1,20,8,0,437.0,37.0,3.3,7.3,93.0,28.99,20.15
2018,1,20,8,15,471.0,47.0,3.45,7.75,129.0,35.84,26.81
2018,1,20,8,30,505.0,57.0,3.6,8.2,165.0,42.42,33.04
2018,1,20,8,45,548.0,66.0,3.7,8.65,206.5,47.91,38.12
2018,1,20,9,0,591.0,75.0,3.8,9.1,248.0,53.23,42.92
2018,1,20,9,15,656.0,76.0,3.85,9.45,293.5,64.01,41.5
2018,1,20,9,30,721.0,77.0,3.9,9.8,339.0,104.66,58.42
2018,1,20,9,45,780.0,74.0,3.9,10.2,383.0,150.7,88.85
2018,1,20,10,0,839.0,71.0,3.9,10.6,427.0,197.02,124.98
2018,1,20,10,15,872.5,68.5,3.9,10.85,461.5,246.64,168.14
2018,1,20,10,30,906.0,66.0,3.9,11.1,496.0,293.41,210.31
2018,1,20,10,45,916.0,67.5,3.9,11.35,520.0,337.75,251.53
2018,1,20,11,0,926.0,69.0,3.9,11.6,544.0,381.03,291.41
2018,1,20,11,15,911.5,75.0,3.9,11.7,554.5,417.96,326.0
2018,1,20,11,30,897.0,81.0,3.9,11.8,565.0,451.76,357.16
2018,1,20,11,45,899.5,81.5,3.9,11.95,573.0,484.79,386.69
2018,1,20,12,0,902.0,82.0,3.9,12.1,581.0,515.55,413.74
2018,1,20,12,15,916.5,78.5,3.95,12.15,586.0,546.03,440.28
2018,1,20,12,30,931.0,75.0,4.0,12.2,591.0,574.43,464.79
2018,1,20,12,45,923.0,76.5,4.0,12.25,582.5,593.29,481.3
2018,1,20,13,0,915.0,78.0,4.0,12.3,574.0,608.98,495.08
2018,1,20,13,15,898.0,79.5,4.0,12.3,555.5,616.24,502.18
2018,1,20,13,30,881.0,81.0,4.0,12.3,537.0,622.58,508.36
2018,1,20,13,45,837.0,86.5,4.0,12.25,505.0,611.61,500.9
2018,1,20,14,0,793.0,92.0,4.0,12.2,473.0,597.14,490.6
2018,1,20,14,15,821.5,81.5,3.95,12.05,455.5,606.76,499.76
2018,1,20,14,30,850.0,71.0,3.9,11.9,438.0,613.12,506.13
2018,1,20,14,45,829.0,68.5,3.9,11.75,402.5,595.16,493.02
2018,1,20,15,0,808.0,66.0,3.9,11.6,367.0,574.58,477.61
2018,1,20,15,15,777.0,63.0,3.9,11.6,326.5,545.13,454.39
2018,1,20,15,30,746.0,60.0,3.9,11.6,286.0,513.79,428.98
2018,1,20,15,45,701.5,55.5,3.35,10.9,242.5,471.66,393.95
2018,1,20,16,0,657.0,51.0,2.8,10.2,199.0,428.8,357.01
2018,1,20,16,15,549.5,47.0,2.55,9.6,152.0,358.8,296.74
2018,1,20,16,30,442.0,43.0,2.3,9.0,105.0,288.36,234.46
2018,1,20,16,45,311.5,32.0,2.05,8.45,67.5,204.81,156.68
2018,1,20,17,0,181.0,21.0,1.8,7.9,30.0,115.83,4.21
2018,1,20,17,15,90.5,10.5,1.75,7.7,15.0,45.37,0.0
2018,1,20,17,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.5,0.8,6.15,11.0,8.1,0.0
2018,1,21,7,30,132.0,17.0,0.8,6.6,22.0,16.2,0.0
2018,1,21,7,45,219.0,30.0,0.8,7.0,52.5,23.54,13.63
2018,1,21,8,0,306.0,43.0,0.8,7.4,83.0,33.2,23.98
2018,1,21,8,15,383.5,53.0,0.75,8.0,123.0,41.13,31.65
2018,1,21,8,30,461.0,63.0,0.7,8.6,163.0,47.6,37.76
2018,1,21,8,45,606.0,59.5,0.65,9.2,220.5,42.44,33.15
2018,1,21,9,0,751.0,56.0,0.6,9.8,278.0,41.98,32.69
2018,1,21,9,15,781.5,59.0,0.65,10.5,318.5,57.82,33.65
2018,1,21,9,30,812.0,62.0,0.7,11.2,359.0,103.6,53.46
2018,1,21,9,45,832.5,64.5,0.8,11.9,395.0,149.93,84.77
2018,1,21,10,0,853.0,67.0,0.9,12.6,431.0,197.2,122.66
2018,1,21,10,15,867.0,69.0,0.9,12.95,461.5,247.35,165.95
2018,1,21,10,30,881.0,71.0,0.9,13.3,492.0,292.93,206.39
2018,1,21,10,45,889.0,73.0,0.95,13.65,515.0,336.25,245.26
2018,1,21,11,0,897.0,75.0,1.0,14.0,538.0,378.4,282.65
2018,1,21,11,15,902.0,76.5,1.1,14.15,554.0,417.6,317.44
2018,1,21,11,30,907.0,78.0,1.2,14.3,570.0,455.02,350.12
2018,1,21,11,45,908.0,78.5,1.25,14.45,577.5,487.75,378.34
2018,1,21,12,0,909.0,79.0,1.3,14.6,585.0,518.09,404.1
2018,1,21,12,15,874.5,89.0,1.4,14.65,576.0,537.4,421.4
2018,1,21,12,30,840.0,99.0,1.5,14.7,567.0,553.1,435.51
2018,1,21,12,45,872.5,88.5,1.55,14.8,569.5,581.09,458.52
2018,1,21,13,0,905.0,78.0,1.6,14.9,572.0,605.7,478.72
2018,1,21,13,15,892.0,79.0,1.65,14.8,555.0,614.65,487.16
2018,1,21,13,30,879.0,80.0,1.7,14.7,538.0,622.8,494.89
2018,1,21,13,45,794.5,91.5,1.75,14.65,492.5,593.51,474.04
2018,1,21,14,0,710.0,103.0,1.8,14.6,447.0,561.95,451.24
2018,1,21,14,15,674.0,104.0,1.8,14.45,415.0,544.78,439.4
2018,1,21,14,30,638.0,105.0,1.8,14.3,383.0,525.17,425.34
2018,1,21,14,45,594.0,104.5,1.8,14.1,347.0,496.88,404.39
2018,1,21,15,0,550.0,104.0,1.8,13.9,311.0,466.84,381.7
2018,1,21,15,15,433.0,107.5,1.8,13.9,259.5,393.58,323.56
2018,1,21,15,30,316.0,111.0,1.8,13.9,208.0,316.78,261.41
2018,1,21,15,45,292.0,96.0,1.45,12.95,175.0,282.85,234.02
2018,1,21,16,0,268.0,81.0,1.1,12.0,142.0,248.75,205.38
2018,1,21,16,15,275.0,63.0,1.1,11.7,114.0,236.44,193.7
2018,1,21,16,30,282.0,45.0,1.1,11.4,86.0,212.58,171.11
2018,1,21,16,45,229.5,33.0,1.15,11.1,58.5,168.82,128.51
2018,1,21,17,0,177.0,21.0,1.2,10.8,31.0,116.05,22.75
2018,1,21,17,15,88.5,10.5,1.15,10.8,15.5,44.85,0.0
2018,1,21,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
