Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,0,3.0,33.0,1.6,10.2,33.0,30.58,21.43
2018,3,14,7,15,24.5,51.5,1.7,10.5,57.0,45.91,35.67
2018,3,14,7,30,46.0,70.0,1.8,10.8,81.0,61.27,49.76
2018,3,14,7,45,70.0,90.5,1.95,11.1,111.5,73.94,61.18
2018,3,14,8,0,94.0,111.0,2.1,11.4,142.0,88.97,74.45
2018,3,14,8,15,55.0,94.5,2.2,11.55,113.5,82.79,68.72
2018,3,14,8,30,16.0,78.0,2.3,11.7,85.0,70.87,54.75
2018,3,14,8,45,8.0,60.0,2.4,11.9,63.5,56.55,42.42
2018,3,14,9,0,0.0,42.0,2.5,12.1,42.0,39.04,27.71
2018,3,14,9,15,0.0,39.0,2.5,12.1,39.0,36.26,25.26
2018,3,14,9,30,0.0,36.0,2.5,12.1,36.0,33.48,22.82
2018,3,14,9,45,0.0,41.0,2.5,12.15,41.0,38.15,26.69
2018,3,14,10,0,0.0,46.0,2.5,12.2,46.0,42.82,30.55
2018,3,14,10,15,0.0,61.0,2.45,12.25,61.0,56.83,42.21
2018,3,14,10,30,0.0,76.0,2.4,12.3,76.0,70.86,53.8
2018,3,14,10,45,1.5,118.5,2.35,12.35,119.5,110.94,86.83
2018,3,14,11,0,3.0,161.0,2.3,12.4,163.0,150.75,119.17
2018,3,14,11,15,19.0,223.0,2.3,12.45,237.5,216.9,172.47
2018,3,14,11,30,35.0,285.0,2.3,12.5,312.0,284.27,225.74
2018,3,14,11,45,44.5,287.0,2.3,12.55,321.5,295.75,234.67
2018,3,14,12,0,54.0,289.0,2.3,12.6,331.0,307.75,244.26
2018,3,14,12,15,96.5,326.0,2.3,12.6,401.0,376.83,298.85
2018,3,14,12,30,139.0,363.0,2.3,12.6,471.0,453.68,358.22
2018,3,14,12,45,89.0,337.0,2.3,12.6,406.0,391.98,309.94
2018,3,14,13,0,39.0,311.0,2.3,12.6,341.0,331.69,262.53
2018,3,14,13,15,33.0,294.5,2.3,12.6,319.5,313.57,248.77
2018,3,14,13,30,27.0,278.0,2.3,12.6,298.0,294.78,234.25
2018,3,14,13,45,20.5,255.5,2.3,12.6,270.5,260.91,207.75
2018,3,14,14,0,14.0,233.0,2.3,12.6,243.0,234.37,186.87
2018,3,14,14,15,54.0,252.5,2.3,12.55,288.0,297.99,239.32
2018,3,14,14,30,94.0,272.0,2.3,12.5,333.0,354.72,285.48
2018,3,14,14,45,146.0,264.5,2.3,12.45,352.5,403.42,325.55
2018,3,14,15,0,198.0,257.0,2.3,12.4,372.0,439.88,356.01
2018,3,14,15,15,265.0,221.0,2.3,12.4,363.0,465.64,378.79
2018,3,14,15,30,332.0,185.0,2.3,12.4,354.0,475.46,389.41
2018,3,14,15,45,533.5,135.0,2.3,12.2,375.5,580.33,476.19
2018,3,14,16,0,735.0,85.0,2.3,12.0,397.0,666.02,544.59
2018,3,14,16,15,648.5,86.0,2.15,11.65,335.5,588.18,485.3
2018,3,14,16,30,562.0,87.0,2.0,11.3,274.0,512.56,426.09
2018,3,14,16,45,531.0,75.5,1.8,11.0,228.0,461.73,385.37
2018,3,14,17,0,500.0,64.0,1.6,10.7,182.0,411.27,343.06
2018,3,14,17,15,375.5,55.0,1.55,10.2,131.0,310.23,257.77
2018,3,14,17,30,251.0,46.0,1.5,9.7,80.0,217.85,177.19
2018,3,14,17,45,146.5,30.0,1.45,9.2,47.5,137.62,98.95
2018,3,14,18,0,42.0,14.0,1.4,8.7,15.0,32.34,0.0
2018,3,14,18,15,21.0,7.0,1.4,8.5,7.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,8.5,1.45,6.0,10.0,0.0,0.0
2018,3,15,6,30,81.0,17.0,1.6,6.7,20.0,16.2,0.0
2018,3,15,6,45,289.0,28.5,1.7,7.4,64.5,22.96,13.34
2018,3,15,7,0,497.0,40.0,1.8,8.1,109.0,31.28,22.32
2018,3,15,7,15,535.5,49.5,1.9,8.6,153.0,37.19,28.12
2018,3,15,7,30,574.0,59.0,2.0,9.1,197.0,42.79,33.39
2018,3,15,7,45,633.5,66.0,2.1,9.6,252.0,46.1,36.4
2018,3,15,8,0,693.0,73.0,2.2,10.1,307.0,49.28,39.15
2018,3,15,8,15,763.0,71.0,2.2,10.5,366.5,50.46,40.04
2018,3,15,8,30,833.0,69.0,2.2,10.9,426.0,81.94,43.02
2018,3,15,8,45,855.5,72.0,2.25,11.3,475.5,134.45,72.62
2018,3,15,9,0,878.0,75.0,2.3,11.7,525.0,195.4,119.54
2018,3,15,9,15,894.0,77.5,2.4,12.0,569.5,249.8,166.39
2018,3,15,9,30,910.0,80.0,2.5,12.3,614.0,304.99,215.92
2018,3,15,9,45,921.5,82.5,2.6,12.6,653.0,359.35,265.18
2018,3,15,10,0,933.0,85.0,2.7,12.9,692.0,413.58,313.66
2018,3,15,10,15,941.0,86.0,2.8,13.05,723.5,464.73,358.92
2018,3,15,10,30,949.0,87.0,2.9,13.2,755.0,514.91,402.27
2018,3,15,10,45,954.0,89.0,3.0,13.35,779.5,563.29,443.09
2018,3,15,11,0,959.0,91.0,3.1,13.5,804.0,610.03,481.61
2018,3,15,11,15,923.0,109.0,3.25,13.6,807.5,645.42,510.56
2018,3,15,11,30,887.0,127.0,3.4,13.7,811.0,675.84,535.03
2018,3,15,11,45,529.0,213.0,3.55,13.75,622.0,553.35,440.58
2018,3,15,12,0,171.0,299.0,3.7,13.8,433.0,400.94,318.67
2018,3,15,12,15,132.5,317.5,3.85,13.8,421.5,398.95,317.1
2018,3,15,12,30,94.0,336.0,4.0,13.8,410.0,390.25,309.63
2018,3,15,12,45,96.5,338.5,4.1,13.75,413.5,399.63,317.39
2018,3,15,13,0,99.0,341.0,4.2,13.7,417.0,408.92,325.12
2018,3,15,13,15,84.0,325.0,4.3,13.55,388.5,385.39,307.13
2018,3,15,13,30,69.0,309.0,4.4,13.4,360.0,360.76,288.21
2018,3,15,13,45,96.5,313.0,4.45,13.3,382.0,391.09,313.51
2018,3,15,14,0,124.0,317.0,4.5,13.2,404.0,432.0,346.82
2018,3,15,14,15,176.5,301.0,4.5,13.0,419.0,462.75,373.31
2018,3,15,14,30,229.0,285.0,4.5,12.8,434.0,492.48,399.07
2018,3,15,14,45,257.5,263.5,4.5,12.6,422.0,506.5,411.94
2018,3,15,15,0,286.0,242.0,4.5,12.4,410.0,507.2,414.73
2018,3,15,15,15,281.5,223.5,4.5,12.4,378.5,482.68,396.61
2018,3,15,15,30,277.0,205.0,4.5,12.4,347.0,456.9,377.43
2018,3,15,15,45,183.5,169.5,4.35,11.9,259.5,329.2,274.32
2018,3,15,16,0,90.0,134.0,4.2,11.4,172.0,216.37,180.26
2018,3,15,16,15,122.5,128.0,3.95,11.15,173.0,233.34,196.02
2018,3,15,16,30,155.0,122.0,3.7,10.9,174.0,248.84,210.04
2018,3,15,16,45,147.5,102.5,3.5,10.65,145.5,218.54,184.51
2018,3,15,17,0,140.0,83.0,3.3,10.4,117.0,187.99,158.13
2018,3,15,17,15,95.0,64.0,3.05,10.15,84.5,136.1,112.25
2018,3,15,17,30,50.0,45.0,2.8,9.9,52.0,86.83,68.25
2018,3,15,17,45,38.0,28.5,2.6,9.7,32.5,60.85,41.77
2018,3,15,18,0,26.0,12.0,2.4,9.5,13.0,23.27,0.0
2018,3,15,18,15,13.0,6.0,2.35,9.4,6.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,16,6,15,7.5,3.5,2.35,9.4,4.0,3.34,0.0
2018,3,16,6,30,15.0,7.0,2.5,9.6,8.0,6.67,0.0
2018,3,16,6,45,38.5,16.5,2.65,9.75,21.5,13.98,6.04
2018,3,16,7,0,62.0,26.0,2.8,9.9,35.0,21.64,13.63
2018,3,16,7,15,33.0,41.0,2.95,10.05,46.0,37.74,28.47
2018,3,16,7,30,4.0,56.0,3.1,10.2,57.0,51.77,41.36
2018,3,16,7,45,14.5,84.5,3.2,10.35,89.5,76.0,63.23
2018,3,16,8,0,25.0,113.0,3.3,10.5,122.0,95.35,80.4
2018,3,16,8,15,18.0,115.5,3.4,10.6,122.5,102.79,86.77
2018,3,16,8,30,11.0,118.0,3.5,10.7,123.0,106.74,85.48
2018,3,16,8,45,8.5,134.5,3.55,10.8,138.5,121.83,97.81
2018,3,16,9,0,6.0,151.0,3.6,10.9,154.0,136.75,110.01
2018,3,16,9,15,13.0,176.0,3.7,10.95,183.5,160.53,129.15
2018,3,16,9,30,20.0,201.0,3.8,11.0,213.0,185.26,148.98
2018,3,16,9,45,16.0,199.0,3.85,11.05,209.0,184.74,148.39
2018,3,16,10,0,12.0,197.0,3.9,11.1,205.0,183.45,147.18
2018,3,16,10,15,29.5,246.5,4.0,11.1,267.0,230.69,185.29
2018,3,16,10,30,47.0,296.0,4.1,11.1,329.0,283.91,227.87
2018,3,16,10,45,33.5,279.0,4.15,11.1,303.0,267.58,214.62
2018,3,16,11,0,20.0,262.0,4.2,11.1,277.0,251.12,201.27
2018,3,16,11,15,30.5,286.5,4.3,11.1,310.0,279.87,224.44
2018,3,16,11,30,41.0,311.0,4.4,11.1,343.0,311.93,250.1
2018,3,16,11,45,36.0,296.0,4.5,11.1,324.0,298.89,239.67
2018,3,16,12,0,31.0,281.0,4.6,11.1,305.0,284.91,228.55
2018,3,16,12,15,29.0,282.5,4.65,11.1,305.0,287.82,230.93
2018,3,16,12,30,27.0,284.0,4.7,11.1,305.0,290.56,233.17
2018,3,16,12,45,25.5,271.5,4.75,11.1,291.5,279.97,224.83
2018,3,16,13,0,24.0,259.0,4.8,11.1,278.0,268.92,216.17
2018,3,16,13,15,33.5,257.0,4.85,11.1,282.5,276.81,223.11
2018,3,16,13,30,43.0,255.0,4.9,11.1,287.0,284.85,230.2
2018,3,16,13,45,121.5,286.5,4.9,11.05,373.0,394.04,320.24
2018,3,16,14,0,200.0,318.0,4.9,11.0,459.0,496.99,403.58
2018,3,16,14,15,235.0,305.0,4.85,10.95,463.5,516.66,420.41
2018,3,16,14,30,270.0,292.0,4.8,10.9,468.0,546.63,445.44
2018,3,16,14,45,301.0,261.5,4.75,10.8,447.5,541.25,443.41
2018,3,16,15,0,332.0,231.0,4.7,10.7,427.0,533.39,439.62
2018,3,16,15,15,237.0,215.0,4.7,10.7,349.5,437.93,362.76
2018,3,16,15,30,142.0,199.0,4.7,10.7,272.0,331.8,275.79
2018,3,16,15,45,326.0,164.0,4.45,10.45,310.5,444.97,373.86
2018,3,16,16,0,510.0,129.0,4.2,10.2,349.0,549.6,461.86
2018,3,16,16,15,562.0,106.0,3.85,9.95,320.5,553.63,465.93
2018,3,16,16,30,614.0,83.0,3.5,9.7,292.0,547.55,462.07
2018,3,16,16,45,582.5,72.0,3.15,9.4,243.5,494.97,418.78
2018,3,16,17,0,551.0,61.0,2.8,9.1,195.0,442.68,374.29
2018,3,16,17,15,513.0,51.0,2.5,8.55,151.5,388.53,326.42
2018,3,16,17,30,475.0,41.0,2.2,8.0,108.0,336.08,277.05
2018,3,16,17,45,318.5,30.0,1.9,7.45,66.5,225.61,171.28
2018,3,16,18,0,162.0,19.0,1.6,6.9,25.0,92.28,0.0
2018,3,16,18,15,81.0,9.5,1.55,6.75,12.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,6,15,9.0,7.5,1.15,7.15,8.0,7.15,0.0
2018,3,17,6,30,18.0,15.0,1.3,7.4,16.0,13.34,0.0
2018,3,17,6,45,36.5,35.0,1.5,7.65,39.5,29.74,19.78
2018,3,17,7,0,55.0,55.0,1.7,7.9,63.0,45.67,35.35
2018,3,17,7,15,79.0,71.5,1.75,8.05,88.5,58.79,47.8
2018,3,17,7,30,103.0,88.0,1.8,8.2,114.0,71.59,59.67
2018,3,17,7,45,54.5,80.0,1.9,8.35,94.0,70.38,58.6
2018,3,17,8,0,6.0,72.0,2.0,8.5,74.0,66.71,55.17
2018,3,17,8,15,14.5,101.0,2.0,8.65,107.0,91.43,77.19
2018,3,17,8,30,23.0,130.0,2.0,8.8,140.0,112.43,90.43
2018,3,17,8,45,124.5,177.5,1.95,8.95,241.5,155.53,121.53
2018,3,17,9,0,226.0,225.0,1.9,9.1,343.0,216.33,166.6
2018,3,17,9,15,288.5,236.5,1.9,9.25,400.0,248.72,190.9
2018,3,17,9,30,351.0,248.0,1.9,9.4,457.0,294.05,226.9
2018,3,17,9,45,298.0,264.0,1.85,9.55,449.5,312.02,244.36
2018,3,17,10,0,245.0,280.0,1.8,9.7,442.0,324.46,256.53
2018,3,17,10,15,168.5,289.5,1.8,9.85,403.5,320.83,255.3
2018,3,17,10,30,92.0,299.0,1.8,10.0,365.0,307.86,245.64
2018,3,17,10,45,57.5,259.0,1.75,10.2,300.5,262.99,210.13
2018,3,17,11,0,23.0,219.0,1.7,10.4,236.0,213.01,169.97
2018,3,17,11,15,18.0,201.5,1.7,10.45,215.0,196.57,156.79
2018,3,17,11,30,13.0,184.0,1.7,10.5,194.0,179.1,142.6
2018,3,17,11,45,44.0,228.5,1.7,10.6,263.0,242.47,194.08
2018,3,17,12,0,75.0,273.0,1.7,10.7,332.0,308.48,246.55
2018,3,17,12,15,278.0,291.0,1.8,10.7,511.0,484.69,386.91
2018,3,17,12,30,481.0,309.0,1.9,10.7,690.0,671.62,528.56
2018,3,17,12,45,444.5,315.0,1.95,10.7,664.5,665.37,522.56
2018,3,17,13,0,408.0,321.0,2.0,10.7,639.0,656.13,516.0
2018,3,17,13,15,317.5,319.0,2.1,10.65,563.0,585.45,463.55
2018,3,17,13,30,227.0,317.0,2.2,10.6,487.0,517.28,411.88
2018,3,17,13,45,254.0,306.5,2.25,10.55,491.5,535.41,427.74
2018,3,17,14,0,281.0,296.0,2.3,10.5,496.0,552.67,442.42
2018,3,17,14,15,421.5,253.5,2.35,10.4,538.0,640.67,513.36
2018,3,17,14,30,562.0,211.0,2.4,10.3,580.0,715.81,573.46
2018,3,17,14,45,496.0,217.5,2.4,10.2,529.5,668.07,537.38
2018,3,17,15,0,430.0,224.0,2.4,10.1,479.0,619.42,501.1
2018,3,17,15,15,304.0,214.0,2.4,10.1,387.5,491.81,402.5
2018,3,17,15,30,178.0,204.0,2.4,10.1,296.0,366.59,302.51
2018,3,17,15,45,223.0,180.5,2.35,9.9,284.5,386.13,321.06
2018,3,17,16,0,268.0,157.0,2.3,9.7,273.0,390.02,326.41
2018,3,17,16,15,380.5,127.0,2.15,9.45,269.5,444.34,373.11
2018,3,17,16,30,493.0,97.0,2.0,9.2,266.0,476.9,401.29
2018,3,17,16,45,328.5,95.5,1.8,9.0,200.0,353.14,298.21
2018,3,17,17,0,164.0,94.0,1.6,8.8,134.0,229.18,192.79
2018,3,17,17,15,120.5,73.0,1.5,8.35,98.5,164.36,137.0
2018,3,17,17,30,77.0,52.0,1.4,7.9,63.0,112.35,90.71
2018,3,17,17,45,82.5,34.0,1.35,7.5,41.5,101.94,76.29
2018,3,17,18,0,88.0,16.0,1.3,7.1,20.0,55.78,0.0
2018,3,17,18,15,44.0,8.0,1.3,6.95,10.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,6,15,60.5,11.0,1.05,5.65,14.0,10.48,0.0
2018,3,18,6,30,121.0,22.0,1.1,6.0,28.0,17.51,0.0
2018,3,18,6,45,224.5,37.5,1.15,6.35,66.0,29.3,19.81
2018,3,18,7,0,328.0,53.0,1.2,6.7,104.0,40.6,31.07
2018,3,18,7,15,426.0,62.5,1.25,7.1,155.0,47.84,38.1
2018,3,18,7,30,524.0,72.0,1.3,7.5,206.0,53.01,42.99
2018,3,18,7,45,487.0,91.5,1.35,7.9,238.0,65.4,54.22
2018,3,18,8,0,450.0,111.0,1.4,8.3,270.0,77.42,64.87
2018,3,18,8,15,483.5,124.0,1.4,8.7,318.0,84.44,70.85
2018,3,18,8,30,517.0,137.0,1.4,9.1,366.0,124.49,84.5
2018,3,18,8,45,602.0,132.5,1.45,9.5,428.0,161.65,105.28
2018,3,18,9,0,687.0,128.0,1.5,9.9,490.0,207.62,138.75
2018,3,18,9,15,616.5,159.5,1.45,10.3,504.5,257.7,184.87
2018,3,18,9,30,546.0,191.0,1.4,10.7,519.0,299.82,224.19
2018,3,18,9,45,483.5,227.0,1.35,11.1,531.0,340.29,260.53
2018,3,18,10,0,421.0,263.0,1.3,11.5,543.0,374.55,290.28
2018,3,18,10,15,358.5,295.5,1.3,11.7,541.5,403.12,314.42
2018,3,18,10,30,296.0,328.0,1.3,11.9,540.0,421.84,329.8
2018,3,18,10,45,229.0,347.5,1.3,12.15,515.0,424.6,332.16
2018,3,18,11,0,162.0,367.0,1.3,12.4,490.0,417.96,326.76
2018,3,18,11,15,254.0,362.5,1.2,12.4,559.5,479.78,374.14
2018,3,18,11,30,346.0,358.0,1.1,12.4,629.0,549.64,426.18
2018,3,18,11,45,348.0,361.5,1.05,12.4,636.5,571.72,441.79
2018,3,18,12,0,350.0,365.0,1.0,12.4,644.0,593.03,457.06
2018,3,18,12,15,330.5,369.0,0.95,12.35,632.5,598.19,460.31
2018,3,18,12,30,311.0,373.0,0.9,12.3,621.0,601.35,462.2
2018,3,18,12,45,255.5,371.5,0.9,12.25,573.5,569.14,438.51
2018,3,18,13,0,200.0,370.0,0.9,12.2,526.0,526.85,407.58
2018,3,18,13,15,118.5,340.0,0.9,12.15,432.0,437.65,341.05
2018,3,18,13,30,37.0,310.0,0.9,12.1,338.0,336.04,263.3
2018,3,18,13,45,36.5,300.5,0.95,12.05,327.5,328.88,259.09
2018,3,18,14,0,36.0,291.0,1.0,12.0,317.0,321.46,254.03
2018,3,18,14,15,24.0,255.0,1.0,11.95,272.0,266.18,211.28
2018,3,18,14,30,12.0,219.0,1.0,11.9,227.0,220.81,175.79
2018,3,18,14,45,7.0,189.5,0.95,11.85,194.0,187.71,149.7
2018,3,18,15,0,2.0,160.0,0.9,11.8,161.0,154.51,123.12
2018,3,18,15,15,3.5,161.0,0.9,11.8,163.0,157.61,126.18
2018,3,18,15,30,5.0,162.0,0.9,11.8,165.0,161.04,129.42
2018,3,18,15,45,3.0,141.0,0.7,11.5,142.5,138.71,111.4
2018,3,18,16,0,1.0,120.0,0.5,11.2,120.0,116.33,93.2
2018,3,18,16,15,3.0,96.5,0.55,11.0,97.5,94.19,75.15
2018,3,18,16,30,5.0,73.0,0.6,10.8,75.0,71.89,56.59
2018,3,18,16,45,13.0,70.0,0.65,10.6,73.5,74.93,59.59
2018,3,18,17,0,21.0,67.0,0.7,10.4,72.0,83.0,66.61
2018,3,18,17,15,38.5,54.5,0.8,10.15,61.0,80.31,64.2
2018,3,18,17,30,56.0,42.0,0.9,9.9,50.0,84.37,66.68
2018,3,18,17,45,44.0,29.0,0.95,9.7,33.5,63.0,45.33
2018,3,18,18,0,32.0,16.0,1.0,9.5,17.0,36.36,0.0
2018,3,18,18,15,16.0,8.0,1.0,9.4,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,19,6,15,130.0,12.0,1.55,5.65,19.5,11.44,0.0
2018,3,19,6,30,260.0,24.0,1.7,6.5,39.0,20.33,2.23
2018,3,19,6,45,397.5,33.5,1.85,7.35,84.0,26.77,17.71
2018,3,19,7,0,535.0,43.0,2.0,8.2,129.0,33.0,24.1
2018,3,19,7,15,586.0,51.5,2.1,8.85,177.5,37.98,28.93
2018,3,19,7,30,637.0,60.0,2.2,9.5,226.0,42.72,33.32
2018,3,19,7,45,627.5,74.0,2.3,10.2,267.5,51.44,41.13
2018,3,19,8,0,618.0,88.0,2.4,10.9,309.0,59.64,48.29
2018,3,19,8,15,712.0,84.5,2.55,11.6,376.0,56.12,44.85
2018,3,19,8,30,806.0,81.0,2.7,12.3,443.0,106.19,57.67
2018,3,19,8,45,845.5,81.0,2.9,13.05,497.5,157.23,89.67
2018,3,19,9,0,885.0,81.0,3.1,13.8,552.0,218.53,137.96
2018,3,19,9,15,904.0,83.0,3.05,14.3,598.0,273.89,186.02
2018,3,19,9,30,923.0,85.0,3.0,14.8,644.0,330.33,236.16
2018,3,19,9,45,938.0,85.0,3.0,15.3,683.5,384.61,284.55
2018,3,19,10,0,953.0,85.0,3.0,15.8,723.0,439.02,332.08
2018,3,19,10,15,962.5,85.0,3.0,16.1,755.0,490.93,376.77
2018,3,19,10,30,972.0,85.0,3.0,16.4,787.0,541.94,419.45
2018,3,19,10,45,978.5,85.5,3.05,16.7,811.5,590.69,459.31
2018,3,19,11,0,985.0,86.0,3.1,17.0,836.0,637.84,496.87
2018,3,19,11,15,975.0,92.0,3.2,17.15,847.5,678.24,528.83
2018,3,19,11,30,965.0,98.0,3.3,17.3,859.0,715.51,557.77
2018,3,19,11,45,885.0,137.5,3.35,17.45,840.5,734.18,571.17
2018,3,19,12,0,805.0,177.0,3.4,17.6,822.0,745.96,579.1
2018,3,19,12,15,740.0,206.5,3.35,17.55,799.0,754.12,584.41
2018,3,19,12,30,675.0,236.0,3.3,17.5,776.0,756.23,585.12
2018,3,19,12,45,632.5,252.5,3.25,17.45,754.5,758.51,586.43
2018,3,19,13,0,590.0,269.0,3.2,17.4,733.0,755.66,584.0
2018,3,19,13,15,579.0,265.0,3.05,17.3,712.5,756.64,584.88
2018,3,19,13,30,568.0,261.0,2.9,17.2,692.0,755.04,583.87
2018,3,19,13,45,627.5,226.5,2.75,17.15,688.5,782.02,604.91
2018,3,19,14,0,687.0,192.0,2.6,17.1,685.0,804.17,622.26
2018,3,19,14,15,703.0,174.0,2.45,17.1,659.5,803.07,621.37
2018,3,19,14,30,719.0,156.0,2.3,17.1,634.0,798.58,618.3
2018,3,19,14,45,686.5,155.0,2.15,17.05,590.0,768.76,597.53
2018,3,19,15,0,654.0,154.0,2.0,17.0,546.0,736.71,575.36
2018,3,19,15,15,592.5,156.0,2.0,17.0,491.5,682.32,537.18
2018,3,19,15,30,531.0,158.0,2.0,17.0,437.0,622.48,494.23
2018,3,19,15,45,633.5,121.0,1.75,16.65,422.5,657.47,522.95
2018,3,19,16,0,736.0,84.0,1.5,16.3,408.0,674.4,535.6
2018,3,19,16,15,632.0,91.0,1.35,15.7,345.0,592.93,476.61
2018,3,19,16,30,528.0,98.0,1.2,15.1,282.0,510.61,414.24
2018,3,19,16,45,415.0,92.0,1.0,14.55,222.0,408.25,334.26
2018,3,19,17,0,302.0,86.0,0.8,14.0,162.0,317.63,260.85
2018,3,19,17,15,249.5,69.0,0.8,13.6,122.0,256.45,210.16
2018,3,19,17,30,197.0,52.0,0.8,13.2,82.0,198.77,160.24
2018,3,19,17,45,145.5,34.5,0.8,12.8,52.0,145.13,110.02
2018,3,19,18,0,94.0,17.0,0.8,12.4,22.0,79.41,0.0
2018,3,19,18,15,47.0,8.5,0.8,12.25,11.0,28.02,0.0
2018,3,19,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.15,10.2,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,3.2,10.2,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.3,10.2,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.4,10.2,7.0,6.48,0.16
2018,3,20,7,15,0.0,8.5,3.25,10.25,8.5,7.87,1.49
2018,3,20,7,30,0.0,10.0,3.1,10.3,10.0,9.26,2.79
2018,3,20,7,45,0.0,12.5,3.0,10.3,12.5,11.58,4.91
2018,3,20,8,0,0.0,15.0,2.9,10.3,15.0,13.91,7.01
2018,3,20,8,15,0.0,18.5,3.0,10.4,18.5,17.16,9.92
2018,3,20,8,30,0.0,22.0,3.1,10.5,22.0,20.42,12.01
2018,3,20,8,45,0.0,25.5,3.25,10.6,25.5,23.68,14.75
2018,3,20,9,0,0.0,29.0,3.4,10.7,29.0,26.95,17.47
2018,3,20,9,15,0.0,37.5,3.55,10.8,37.5,34.87,24.14
2018,3,20,9,30,0.0,46.0,3.7,10.9,46.0,42.8,30.78
2018,3,20,9,45,0.0,57.5,3.8,11.0,57.5,53.54,39.75
2018,3,20,10,0,0.0,69.0,3.9,11.1,69.0,64.3,48.66
2018,3,20,10,15,0.0,64.0,4.0,11.2,64.0,59.65,44.64
2018,3,20,10,30,0.0,59.0,4.1,11.3,59.0,54.99,40.65
2018,3,20,10,45,0.0,67.0,4.2,11.45,67.0,62.48,46.82
2018,3,20,11,0,0.0,75.0,4.3,11.6,75.0,69.98,52.96
2018,3,20,11,15,0.0,80.0,4.4,11.7,80.0,74.67,56.78
2018,3,20,11,30,0.0,85.0,4.5,11.8,85.0,79.36,60.6
2018,3,20,11,45,0.0,79.0,4.6,11.95,79.0,73.75,55.89
2018,3,20,12,0,0.0,73.0,4.7,12.1,73.0,68.14,51.2
2018,3,20,12,15,0.0,72.0,4.75,12.2,72.0,67.21,50.4
2018,3,20,12,30,0.0,71.0,4.8,12.3,71.0,66.27,49.61
2018,3,20,12,45,0.0,71.0,4.85,12.35,71.0,66.27,49.62
2018,3,20,13,0,0.0,71.0,4.9,12.4,71.0,66.26,49.63
2018,3,20,13,15,0.0,69.0,4.8,12.45,69.0,64.38,48.1
2018,3,20,13,30,0.0,67.0,4.7,12.5,67.0,62.49,46.58
2018,3,20,13,45,0.0,67.5,4.6,12.5,67.5,62.95,47.02
2018,3,20,14,0,0.0,68.0,4.5,12.5,68.0,63.4,47.47
2018,3,20,14,15,0.0,69.0,4.4,12.5,69.0,64.31,48.32
2018,3,20,14,30,0.0,70.0,4.3,12.5,70.0,65.23,49.19
2018,3,20,14,45,0.0,71.0,4.2,12.45,71.0,66.15,50.08
2018,3,20,15,0,0.0,72.0,4.1,12.4,72.0,67.06,51.0
2018,3,20,15,15,0.0,75.0,4.1,12.4,75.0,69.84,53.49
2018,3,20,15,30,0.0,78.0,4.1,12.4,78.0,72.63,56.01
2018,3,20,15,45,0.0,93.0,3.95,12.25,93.0,87.1,68.46
2018,3,20,16,0,0.0,108.0,3.8,12.1,108.0,102.87,82.05
2018,3,20,16,15,0.0,101.0,3.75,12.0,101.0,96.61,77.04
2018,3,20,16,30,0.0,94.0,3.7,11.9,94.0,90.56,72.15
2018,3,20,16,45,0.0,75.0,3.65,11.8,75.0,71.53,56.04
2018,3,20,17,0,0.0,56.0,3.6,11.7,56.0,52.35,39.58
2018,3,20,17,15,0.0,43.0,3.5,11.6,43.0,39.96,28.74
2018,3,20,17,30,0.0,30.0,3.4,11.5,30.0,27.85,18.01
2018,3,20,17,45,5.5,20.0,3.35,11.45,20.5,21.38,11.78
2018,3,20,18,0,11.0,10.0,3.3,11.4,11.0,16.97,0.0
2018,3,20,18,15,5.5,5.0,3.25,11.35,5.5,7.11,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,2.3,13.1,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,2.2,13.1,2.0,0.0,0.0
2018,3,21,6,15,8.0,8.5,2.35,13.2,9.0,8.1,0.0
2018,3,21,6,30,8.0,15.0,2.5,13.3,16.0,14.11,3.17
2018,3,21,6,45,4.0,28.0,2.6,13.4,28.5,26.01,16.82
2018,3,21,7,0,0.0,41.0,2.7,13.5,41.0,37.91,27.97
2018,3,21,7,15,0.0,53.5,2.8,13.6,53.5,49.25,38.43
2018,3,21,7,30,0.0,66.0,2.9,13.7,66.0,60.51,48.61
2018,3,21,7,45,0.0,65.5,3.0,13.8,65.5,60.84,48.87
2018,3,21,8,0,0.0,65.0,3.1,13.9,65.0,60.46,48.4
2018,3,21,8,15,0.5,90.0,3.2,14.0,90.0,82.71,64.68
2018,3,21,8,30,1.0,115.0,3.3,14.1,115.0,104.45,82.58
2018,3,21,8,45,12.5,159.0,3.35,14.2,165.5,143.12,113.76
2018,3,21,9,0,24.0,203.0,3.4,14.3,216.0,182.92,145.39
2018,3,21,9,15,26.0,215.5,3.4,14.45,230.5,196.95,156.25
2018,3,21,9,30,28.0,228.0,3.4,14.6,245.0,204.95,162.3
2018,3,21,9,45,26.0,238.5,3.45,14.7,255.0,216.72,171.56
2018,3,21,10,0,24.0,249.0,3.5,14.8,265.0,233.45,184.7
2018,3,21,10,15,35.0,281.0,3.55,14.9,306.0,263.15,207.91
2018,3,21,10,30,46.0,313.0,3.6,15.0,347.0,299.61,236.32
2018,3,21,10,45,38.5,307.5,3.65,15.1,336.5,296.08,233.28
2018,3,21,11,0,31.0,302.0,3.7,15.2,326.0,291.38,229.39
2018,3,21,11,15,36.5,316.0,3.7,15.3,344.5,310.92,244.56
2018,3,21,11,30,42.0,330.0,3.7,15.4,363.0,331.1,260.12
2018,3,21,11,45,84.0,360.0,3.75,15.45,427.5,391.56,307.52
2018,3,21,12,0,126.0,390.0,3.8,15.5,492.0,457.86,358.75
2018,3,21,12,15,158.5,394.5,3.8,15.55,522.5,494.81,387.3
2018,3,21,12,30,191.0,399.0,3.8,15.6,553.0,533.16,416.89
2018,3,21,12,45,160.0,390.5,3.75,15.6,518.5,509.47,398.51
2018,3,21,13,0,129.0,382.0,3.7,15.6,484.0,483.67,378.68
2018,3,21,13,15,86.5,353.0,3.75,15.65,421.0,417.79,328.17
2018,3,21,13,30,44.0,324.0,3.8,15.7,358.0,356.64,280.52
2018,3,21,13,45,36.5,304.0,3.85,15.75,331.5,332.84,262.43
2018,3,21,14,0,29.0,284.0,3.9,15.8,305.0,308.4,243.6
2018,3,21,14,15,52.0,292.5,3.85,15.8,328.0,339.92,269.52
2018,3,21,14,30,75.0,301.0,3.8,15.8,351.0,372.01,295.65
2018,3,21,14,45,48.5,257.5,3.8,15.8,289.0,304.55,242.68
2018,3,21,15,0,22.0,214.0,3.8,15.8,227.0,226.54,180.59
2018,3,21,15,15,12.5,173.0,3.8,15.8,180.5,177.24,141.14
2018,3,21,15,30,3.0,132.0,3.8,15.8,134.0,128.24,101.23
2018,3,21,15,45,12.0,140.5,3.5,15.6,146.0,145.05,115.87
2018,3,21,16,0,21.0,149.0,3.2,15.4,158.0,162.53,130.99
2018,3,21,16,15,18.0,126.5,2.95,15.2,133.5,137.32,110.48
2018,3,21,16,30,15.0,104.0,2.7,15.0,109.0,112.01,89.67
2018,3,21,16,45,15.0,94.5,2.5,14.75,99.0,103.37,82.65
2018,3,21,17,0,15.0,85.0,2.3,14.5,89.0,95.23,75.77
2018,3,21,17,15,8.0,68.5,2.3,14.3,70.5,74.67,57.94
2018,3,21,17,30,1.0,52.0,2.3,14.1,52.0,54.59,40.25
2018,3,21,17,45,6.0,33.5,2.25,13.9,34.0,37.88,25.07
2018,3,21,18,0,11.0,15.0,2.2,13.7,16.0,20.07,0.0
2018,3,21,18,15,5.5,7.5,2.15,13.6,8.0,9.5,0.0
2018,3,21,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,5,45,1.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,22,6,0,2.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,22,6,15,2.0,2.5,3.6,12.45,2.5,2.38,0.0
2018,3,22,6,30,2.0,5.0,3.7,12.5,5.0,4.69,0.0
2018,3,22,6,45,1.0,6.5,3.75,12.6,6.5,6.01,0.0
2018,3,22,7,0,0.0,8.0,3.8,12.7,8.0,7.4,0.95
2018,3,22,7,15,0.0,10.0,3.9,12.8,10.0,9.26,2.69
2018,3,22,7,30,0.0,12.0,4.0,12.9,12.0,11.12,4.39
2018,3,22,7,45,0.0,17.5,4.05,13.0,17.5,16.22,8.99
2018,3,22,8,0,0.0,23.0,4.1,13.1,23.0,21.34,13.55
2018,3,22,8,15,0.0,40.5,4.2,13.35,40.5,37.62,26.56
2018,3,22,8,30,0.0,58.0,4.3,13.6,58.0,53.94,40.27
2018,3,22,8,45,0.0,79.0,4.4,13.8,79.0,73.56,56.59
2018,3,22,9,0,0.0,100.0,4.5,14.0,100.0,92.69,72.32
2018,3,22,9,15,7.0,118.5,4.55,14.2,123.0,110.95,86.92
2018,3,22,9,30,14.0,137.0,4.6,14.4,146.0,130.0,102.15
2018,3,22,9,45,61.5,215.5,4.65,14.65,257.5,210.71,166.62
2018,3,22,10,0,109.0,294.0,4.7,14.9,369.0,293.71,232.16
2018,3,22,10,15,150.0,235.0,4.6,14.9,342.5,272.91,215.89
2018,3,22,10,30,191.0,176.0,4.5,14.9,316.0,248.7,197.66
2018,3,22,10,45,108.5,183.5,4.45,14.95,263.5,224.64,178.47
2018,3,22,11,0,26.0,191.0,4.4,15.0,211.0,190.54,150.23
2018,3,22,11,15,46.0,246.5,4.35,14.95,283.0,255.09,201.99
2018,3,22,11,30,66.0,302.0,4.3,14.9,355.0,321.9,254.67
2018,3,22,11,45,96.5,334.0,4.2,14.9,412.0,376.9,297.77
2018,3,22,12,0,127.0,366.0,4.1,14.9,469.0,437.15,344.4
2018,3,22,12,15,150.5,376.0,4.05,14.85,498.0,472.23,371.64
2018,3,22,12,30,174.0,386.0,4.0,14.8,527.0,508.44,399.68
2018,3,22,12,45,373.0,310.0,3.95,14.7,608.5,613.51,484.48
2018,3,22,13,0,572.0,234.0,3.9,14.6,690.0,716.27,565.84
2018,3,22,13,15,417.5,255.0,3.85,14.45,584.0,619.31,491.09
2018,3,22,13,30,263.0,276.0,3.8,14.3,478.0,510.23,406.36
2018,3,22,13,45,239.5,291.0,3.8,14.1,470.5,512.01,408.18
2018,3,22,14,0,216.0,306.0,3.8,13.9,463.0,502.51,401.05
2018,3,22,14,15,256.0,269.0,3.8,13.65,447.5,512.12,411.07
2018,3,22,14,30,296.0,232.0,3.8,13.4,432.0,508.94,411.47
2018,3,22,14,45,349.5,197.0,3.8,13.2,420.0,530.23,430.83
2018,3,22,15,0,403.0,162.0,3.8,13.0,408.0,535.36,437.95
2018,3,22,15,15,257.5,167.0,3.8,13.0,320.0,404.16,332.68
2018,3,22,15,30,112.0,172.0,3.8,13.0,232.0,278.37,228.71
2018,3,22,15,45,73.0,159.0,3.85,12.35,196.5,221.67,182.64
2018,3,22,16,0,34.0,146.0,3.9,11.7,161.0,177.79,145.98
2018,3,22,16,15,196.0,123.0,3.9,11.35,194.5,294.89,248.9
2018,3,22,16,30,358.0,100.0,3.9,11.0,228.0,392.2,332.84
2018,3,22,16,45,402.0,89.5,3.95,10.7,211.5,399.69,339.65
2018,3,22,17,0,446.0,79.0,4.0,10.4,195.0,403.06,342.28
2018,3,22,17,15,344.0,66.0,3.9,10.1,143.5,310.89,262.8
2018,3,22,17,30,242.0,53.0,3.8,9.8,92.0,226.26,187.98
2018,3,22,17,45,180.0,37.5,3.7,9.45,60.5,167.48,132.67
2018,3,22,18,0,118.0,22.0,3.6,9.1,29.0,101.48,29.37
2018,3,22,18,15,59.0,11.0,3.55,8.9,14.5,35.89,0.0
2018,3,22,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.35,4.9,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,3,23,6,15,162.5,16.5,1.5,5.75,28.0,15.73,0.0
2018,3,23,6,30,307.0,30.0,1.7,6.4,54.0,25.22,13.6
2018,3,23,6,45,433.0,39.0,1.95,7.05,101.5,30.89,21.88
2018,3,23,7,0,559.0,48.0,2.2,7.7,149.0,36.46,27.47
2018,3,23,7,15,632.5,54.0,2.3,8.1,204.0,39.2,30.22
2018,3,23,7,30,706.0,60.0,2.4,8.5,259.0,46.04,36.5
2018,3,23,7,45,753.5,64.0,2.55,8.9,315.0,47.23,37.49
2018,3,23,8,0,801.0,68.0,2.7,9.3,371.0,48.47,38.45
2018,3,23,8,15,832.5,71.0,2.65,9.75,425.0,68.23,39.38
2018,3,23,8,30,864.0,74.0,2.6,10.2,479.0,121.22,64.14
2018,3,23,8,45,886.5,76.5,2.55,10.6,529.5,182.47,108.87
2018,3,23,9,0,909.0,79.0,2.5,11.0,580.0,238.9,156.04
2018,3,23,9,15,925.5,80.5,2.35,11.35,625.5,294.72,205.73
2018,3,23,9,30,942.0,82.0,2.2,11.7,671.0,351.31,256.53
2018,3,23,9,45,954.0,83.5,2.1,12.1,710.5,406.85,305.9
2018,3,23,10,0,966.0,85.0,2.0,12.5,750.0,462.22,353.77
2018,3,23,10,15,974.0,86.0,1.95,12.75,782.0,514.95,398.46
2018,3,23,10,30,982.0,87.0,1.9,13.0,814.0,566.62,440.85
2018,3,23,10,45,986.5,88.5,1.9,13.3,838.0,615.58,479.98
2018,3,23,11,0,991.0,90.0,1.9,13.6,862.0,662.75,516.58
2018,3,23,11,15,994.0,90.5,2.0,13.8,878.0,706.08,550.28
2018,3,23,11,30,997.0,91.0,2.1,14.0,894.0,747.09,581.61
2018,3,23,11,45,997.5,91.5,2.25,14.15,901.0,783.87,609.0
2018,3,23,12,0,998.0,92.0,2.4,14.3,908.0,817.83,633.29
2018,3,23,12,15,998.0,91.5,2.5,14.35,907.0,847.48,654.41
2018,3,23,12,30,998.0,91.0,2.6,14.4,906.0,873.97,673.4
2018,3,23,12,45,995.5,90.5,2.75,14.5,896.0,895.21,689.09
2018,3,23,13,0,993.0,90.0,2.9,14.6,886.0,912.99,702.52
2018,3,23,13,15,988.5,89.5,2.95,14.55,868.0,925.58,712.14
2018,3,23,13,30,984.0,89.0,3.0,14.5,850.0,934.58,719.47
2018,3,23,13,45,977.5,88.0,3.1,14.45,823.5,937.71,723.31
2018,3,23,14,0,971.0,87.0,3.2,14.4,797.0,937.21,724.82
2018,3,23,14,15,961.5,85.5,3.2,14.3,763.0,929.99,721.23
2018,3,23,14,30,952.0,84.0,3.2,14.2,729.0,919.25,715.38
2018,3,23,14,45,940.0,82.0,3.25,14.05,689.0,902.42,705.85
2018,3,23,15,0,928.0,80.0,3.3,13.9,649.0,882.36,694.12
2018,3,23,15,15,911.5,78.0,3.3,13.9,603.0,855.53,676.84
2018,3,23,15,30,895.0,76.0,3.3,13.9,557.0,826.0,657.59
2018,3,23,15,45,840.0,79.5,3.35,13.45,498.0,776.68,624.91
2018,3,23,16,0,785.0,83.0,3.4,13.0,439.0,720.32,586.27
2018,3,23,16,15,680.0,88.5,3.25,12.6,370.5,633.38,522.13
2018,3,23,16,30,575.0,94.0,3.1,12.2,302.0,546.25,454.86
2018,3,23,16,45,459.5,90.5,3.0,11.75,240.0,441.1,370.66
2018,3,23,17,0,344.0,87.0,2.9,11.3,178.0,348.96,294.09
2018,3,23,17,15,285.5,71.5,2.75,10.7,135.5,283.68,238.43
2018,3,23,17,30,227.0,56.0,2.6,10.1,93.0,222.42,184.23
2018,3,23,17,45,155.0,39.0,2.4,9.5,60.0,145.69,115.27
2018,3,23,18,0,83.0,22.0,2.2,8.9,27.0,77.54,28.58
2018,3,23,18,15,41.5,11.0,2.2,8.7,13.5,28.45,0.0
2018,3,23,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,5,45,7.5,1.5,1.35,7.1,1.5,0.0,0.0
2018,3,24,6,0,15.0,3.0,1.3,7.3,3.0,0.0,0.0
2018,3,24,6,15,123.0,17.0,1.45,7.75,26.5,16.2,0.0
2018,3,24,6,30,231.0,31.0,1.6,8.2,50.0,24.46,13.76
2018,3,24,6,45,172.5,35.5,1.7,8.7,55.5,27.0,18.37
2018,3,24,7,0,114.0,40.0,1.8,9.2,61.0,32.63,23.9
2018,3,24,7,15,69.0,59.0,1.85,9.45,73.0,50.28,40.12
2018,3,24,7,30,24.0,78.0,1.9,9.7,85.0,68.48,56.61
2018,3,24,7,45,98.5,117.5,1.95,10.0,154.0,93.41,78.82
2018,3,24,8,0,173.0,157.0,2.0,10.3,223.0,120.04,102.11
2018,3,24,8,15,163.0,179.5,2.05,10.5,248.5,141.55,111.85
2018,3,24,8,30,153.0,202.0,2.1,10.7,274.0,169.84,131.93
2018,3,24,8,45,132.5,218.5,2.2,10.9,285.5,191.75,149.55
2018,3,24,9,0,112.0,235.0,2.3,11.1,297.0,211.38,166.24
2018,3,24,9,15,78.0,237.5,2.4,11.35,282.5,221.23,175.51
2018,3,24,9,30,44.0,240.0,2.5,11.6,268.0,220.23,175.62
2018,3,24,9,45,30.5,224.5,2.65,11.8,244.5,207.93,165.84
2018,3,24,10,0,17.0,209.0,2.8,12.0,221.0,196.99,157.0
2018,3,24,10,15,18.5,215.5,2.95,12.25,229.0,205.07,163.27
2018,3,24,10,30,20.0,222.0,3.1,12.5,237.0,213.25,169.59
2018,3,24,10,45,146.5,287.5,3.3,12.75,402.0,336.63,268.36
2018,3,24,11,0,273.0,353.0,3.5,13.0,567.0,474.94,376.25
