Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,0,841.0,115.0,1.6,16.5,724.0,408.43,304.91
2018,5,13,9,15,858.5,114.5,1.65,16.95,765.0,464.82,351.43
2018,5,13,9,30,876.0,114.0,1.7,17.4,806.0,516.46,393.22
2018,5,13,9,45,892.5,110.5,1.75,17.85,841.0,565.6,432.09
2018,5,13,10,0,909.0,107.0,1.8,18.3,876.0,614.86,469.96
2018,5,13,10,15,915.5,108.0,1.85,18.7,903.5,661.68,505.02
2018,5,13,10,30,922.0,109.0,1.9,19.1,931.0,707.36,538.37
2018,5,13,10,45,926.5,109.5,1.95,19.45,951.0,749.89,568.53
2018,5,13,11,0,931.0,110.0,2.0,19.8,971.0,790.75,595.48
2018,5,13,11,15,933.5,110.5,2.05,20.05,983.0,828.22,620.12
2018,5,13,11,30,936.0,111.0,2.1,20.3,995.0,863.57,643.19
2018,5,13,11,45,937.0,111.0,2.2,20.55,999.5,894.93,663.94
2018,5,13,12,0,938.0,111.0,2.3,20.8,1004.0,923.81,683.04
2018,5,13,12,15,930.5,115.5,2.35,20.9,999.0,946.73,698.15
2018,5,13,12,30,923.0,120.0,2.4,21.0,994.0,966.65,711.38
2018,5,13,12,45,911.0,126.0,2.5,21.1,980.0,980.78,721.42
2018,5,13,13,0,899.0,132.0,2.6,21.2,966.0,991.73,729.52
2018,5,13,13,15,894.5,131.5,2.65,21.2,947.5,1000.3,736.02
2018,5,13,13,30,890.0,131.0,2.7,21.2,929.0,1005.74,740.61
2018,5,13,13,45,884.0,129.0,2.75,21.2,902.5,1005.02,741.34
2018,5,13,14,0,878.0,127.0,2.8,21.2,876.0,1001.12,740.17
2018,5,13,14,15,869.0,125.5,2.85,21.05,843.5,991.7,735.91
2018,5,13,14,30,860.0,124.0,2.9,20.9,811.0,979.27,729.8
2018,5,13,14,45,848.5,122.0,2.95,20.8,772.5,969.46,725.42
2018,5,13,15,0,837.0,120.0,3.0,20.7,734.0,948.44,713.54
2018,5,13,15,15,822.0,117.0,3.0,20.7,690.0,920.35,696.3
2018,5,13,15,30,807.0,114.0,3.0,20.7,646.0,889.91,677.43
2018,5,13,15,45,786.5,111.0,3.0,20.25,598.0,852.36,654.66
2018,5,13,16,0,766.0,108.0,3.0,19.8,550.0,813.12,630.43
2018,5,13,16,15,739.5,104.0,2.95,19.45,499.0,770.42,602.8
2018,5,13,16,30,713.0,100.0,2.9,19.1,448.0,723.02,571.29
2018,5,13,16,45,678.0,95.0,2.9,18.75,395.5,667.32,533.18
2018,5,13,17,0,643.0,90.0,2.9,18.4,343.0,612.07,494.39
2018,5,13,17,15,596.0,83.5,2.85,17.9,291.0,547.31,446.31
2018,5,13,17,30,549.0,77.0,2.8,17.4,239.0,484.61,397.59
2018,5,13,17,45,480.5,68.5,2.7,16.9,190.0,408.58,336.02
2018,5,13,18,0,412.0,60.0,2.6,16.4,141.0,337.14,275.85
2018,5,13,18,15,313.0,48.5,2.5,15.85,99.5,251.14,201.86
2018,5,13,18,30,214.0,37.0,2.4,15.3,58.0,177.39,133.71
2018,5,13,18,45,120.0,22.0,2.25,14.7,32.5,95.11,0.0
2018,5,13,19,0,26.0,7.0,2.1,14.1,7.0,16.9,0.0
2018,5,13,19,15,13.0,3.5,2.05,13.8,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,14,5,0,18.0,4.0,1.5,11.3,4.0,3.81,0.0
2018,5,14,5,15,112.5,18.5,1.45,11.5,27.5,17.63,0.0
2018,5,14,5,30,207.0,33.0,1.4,11.7,51.0,26.01,15.24
2018,5,14,5,45,311.0,44.5,1.35,11.9,91.5,34.31,24.53
2018,5,14,6,0,415.0,56.0,1.3,12.1,132.0,43.31,33.11
2018,5,14,6,15,247.5,72.5,1.15,12.45,122.0,53.18,42.22
2018,5,14,6,30,80.0,89.0,1.0,12.8,112.0,72.89,59.84
2018,5,14,6,45,66.0,117.5,0.9,13.15,139.0,98.19,82.01
2018,5,14,7,0,52.0,146.0,0.8,13.5,166.0,118.92,99.68
2018,5,14,7,15,87.5,173.0,0.7,14.0,212.5,139.61,110.84
2018,5,14,7,30,123.0,200.0,0.6,14.5,259.0,161.36,124.23
2018,5,14,7,45,193.5,217.0,0.5,15.05,321.0,192.24,143.9
2018,5,14,8,0,264.0,234.0,0.4,15.6,383.0,222.58,163.72
2018,5,14,8,15,525.5,176.0,0.5,16.2,506.0,247.93,174.48
2018,5,14,8,30,787.0,118.0,0.6,16.8,629.0,307.41,215.77
2018,5,14,8,45,819.0,114.0,0.65,17.45,678.0,357.15,257.52
2018,5,14,9,0,851.0,110.0,0.7,18.1,727.0,415.33,304.95
2018,5,14,9,15,863.0,111.5,0.85,18.55,766.5,465.89,346.72
2018,5,14,9,30,875.0,113.0,1.0,19.0,806.0,516.68,387.64
2018,5,14,9,45,885.0,113.5,1.15,19.5,839.5,565.62,426.09
2018,5,14,10,0,895.0,114.0,1.3,20.0,873.0,614.16,463.25
2018,5,14,10,15,901.0,115.5,1.4,20.35,900.0,660.47,497.78
2018,5,14,10,30,907.0,117.0,1.5,20.7,927.0,705.65,530.7
2018,5,14,10,45,911.5,118.0,1.6,21.1,947.0,748.02,560.84
2018,5,14,11,0,916.0,119.0,1.7,21.5,967.0,788.78,587.71
2018,5,14,11,15,918.5,119.5,1.8,21.7,979.0,825.76,612.31
2018,5,14,11,30,921.0,120.0,1.9,21.9,991.0,860.66,635.44
2018,5,14,11,45,921.5,120.5,2.05,22.1,995.5,891.67,656.42
2018,5,14,12,0,922.0,121.0,2.2,22.3,1000.0,920.24,675.81
2018,5,14,12,15,920.0,121.5,2.3,22.35,996.0,943.99,691.98
2018,5,14,12,30,918.0,122.0,2.4,22.4,992.0,964.94,706.42
2018,5,14,12,45,914.5,122.0,2.5,22.45,980.5,981.1,717.85
2018,5,14,13,0,911.0,122.0,2.6,22.5,969.0,994.2,727.43
2018,5,14,13,15,907.0,121.5,2.7,22.4,950.5,1003.21,734.92
2018,5,14,13,30,903.0,121.0,2.8,22.3,932.0,1009.06,740.5
2018,5,14,13,45,897.0,119.5,2.9,22.25,906.0,1008.75,742.06
2018,5,14,14,0,891.0,118.0,3.0,22.2,880.0,1005.24,741.69
2018,5,14,14,15,883.0,116.5,3.1,22.0,847.5,996.62,738.5
2018,5,14,14,30,875.0,115.0,3.2,21.8,815.0,984.95,733.39
2018,5,14,14,45,864.0,113.0,3.25,21.6,776.5,966.87,723.68
2018,5,14,15,0,853.0,111.0,3.3,21.4,738.0,946.02,712.16
2018,5,14,15,15,839.0,108.5,3.3,21.4,694.5,927.3,701.24
2018,5,14,15,30,825.0,106.0,3.3,21.4,651.0,898.0,683.06
2018,5,14,15,45,807.0,103.0,3.4,20.85,603.5,862.29,662.41
2018,5,14,16,0,789.0,100.0,3.5,20.3,556.0,824.75,640.1
2018,5,14,16,15,765.5,95.5,3.5,19.85,505.0,779.18,610.83
2018,5,14,16,30,742.0,91.0,3.5,19.4,454.0,732.59,580.26
2018,5,14,16,45,709.5,86.5,3.55,18.95,402.0,682.14,546.28
2018,5,14,17,0,677.0,82.0,3.6,18.5,350.0,628.32,508.76
2018,5,14,17,15,632.0,76.5,3.55,17.9,298.0,564.98,462.42
2018,5,14,17,30,587.0,71.0,3.5,17.3,246.0,503.57,414.66
2018,5,14,17,45,521.5,63.5,3.45,16.7,196.5,429.15,354.37
2018,5,14,18,0,456.0,56.0,3.4,16.1,147.0,359.13,295.21
2018,5,14,18,15,356.5,45.5,3.3,15.5,104.0,272.4,220.2
2018,5,14,18,30,257.0,35.0,3.2,14.9,61.0,195.19,148.94
2018,5,14,18,45,147.5,21.5,3.1,14.35,34.5,107.17,9.04
2018,5,14,19,0,38.0,8.0,3.0,13.8,8.0,22.63,0.0
2018,5,14,19,15,19.0,4.0,2.9,13.5,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,4,45,6.0,2.0,1.6,10.95,2.0,0.0,0.0
2018,5,15,5,0,12.0,4.0,1.6,11.0,4.0,3.81,0.0
2018,5,15,5,15,100.0,19.5,1.6,11.25,28.0,18.59,0.0
2018,5,15,5,30,188.0,35.0,1.6,11.5,52.0,27.59,16.79
2018,5,15,5,45,290.0,47.5,1.55,11.8,92.5,36.64,26.61
2018,5,15,6,0,392.0,60.0,1.5,12.1,133.0,45.32,34.92
2018,5,15,6,15,229.5,52.0,1.4,12.4,98.0,37.63,28.29
2018,5,15,6,30,67.0,44.0,1.3,12.7,63.0,38.59,29.21
2018,5,15,6,45,33.5,65.5,1.15,13.05,75.0,59.36,47.72
2018,5,15,7,0,0.0,87.0,1.0,13.4,87.0,79.75,65.53
2018,5,15,7,15,0.0,100.0,0.85,13.85,100.0,91.25,71.69
2018,5,15,7,30,0.0,113.0,0.7,14.3,113.0,102.94,80.94
2018,5,15,7,45,0.0,127.0,0.5,14.75,127.0,115.51,90.71
2018,5,15,8,0,0.0,141.0,0.3,15.2,141.0,128.13,100.29
2018,5,15,8,15,6.0,175.5,0.4,15.8,179.5,159.4,124.54
2018,5,15,8,30,12.0,210.0,0.5,16.4,218.0,191.36,148.89
2018,5,15,8,45,26.0,253.5,0.6,17.0,272.0,226.47,175.18
2018,5,15,9,0,40.0,297.0,0.7,17.6,326.0,269.88,207.55
2018,5,15,9,15,120.5,320.5,0.85,18.15,414.5,321.68,245.69
2018,5,15,9,30,201.0,344.0,1.0,18.7,503.0,388.62,295.23
2018,5,15,9,45,516.5,245.0,1.15,19.25,678.0,477.1,362.16
2018,5,15,10,0,832.0,146.0,1.3,19.8,853.0,603.41,456.26
2018,5,15,10,15,877.5,128.0,1.45,20.15,894.0,657.73,496.43
2018,5,15,10,30,923.0,110.0,1.6,20.5,935.0,711.49,536.25
2018,5,15,10,45,926.5,111.0,1.75,20.85,954.5,753.69,566.44
2018,5,15,11,0,930.0,112.0,1.9,21.2,974.0,794.16,593.7
2018,5,15,11,15,932.5,112.0,2.0,21.35,986.0,831.07,618.43
2018,5,15,11,30,935.0,112.0,2.1,21.5,998.0,865.86,641.66
2018,5,15,11,45,936.0,112.0,2.2,21.65,1002.5,897.12,662.5
2018,5,15,12,0,937.0,112.0,2.3,21.8,1007.0,925.91,681.7
2018,5,15,12,15,935.5,112.5,2.4,21.8,1003.5,950.32,698.46
2018,5,15,12,30,934.0,113.0,2.5,21.8,1000.0,971.9,713.47
2018,5,15,12,45,930.5,113.5,2.65,21.8,988.5,988.67,725.92
2018,5,15,13,0,927.0,114.0,2.8,21.8,977.0,1002.36,736.48
2018,5,15,13,15,923.0,113.5,2.9,21.7,958.5,1011.42,743.98
2018,5,15,13,30,919.0,113.0,3.0,21.6,940.0,1017.26,749.54
2018,5,15,13,45,914.0,111.5,3.1,21.5,914.0,1017.86,751.82
2018,5,15,14,0,909.0,110.0,3.2,21.4,888.0,1015.22,752.12
2018,5,15,14,15,901.5,108.0,3.3,21.15,855.5,1006.39,748.88
2018,5,15,14,30,894.0,106.0,3.4,20.9,823.0,994.43,743.66
2018,5,15,14,45,884.5,103.5,3.5,20.65,784.5,976.95,734.79
2018,5,15,15,0,875.0,101.0,3.6,20.4,746.0,956.58,723.99
2018,5,15,15,15,861.5,99.0,3.6,20.4,702.5,930.28,707.78
2018,5,15,15,30,848.0,97.0,3.6,20.4,659.0,901.56,689.91
2018,5,15,15,45,832.5,93.5,3.7,19.75,611.5,874.74,675.56
2018,5,15,16,0,817.0,90.0,3.8,19.1,564.0,838.14,653.96
2018,5,15,16,15,796.5,86.5,3.85,18.65,514.0,795.52,626.92
2018,5,15,16,30,776.0,83.0,3.9,18.2,464.0,751.66,598.44
2018,5,15,16,45,746.0,78.5,3.9,17.8,411.5,698.16,561.75
2018,5,15,17,0,716.0,74.0,3.9,17.4,359.0,644.62,524.09
2018,5,15,17,15,674.0,69.0,3.9,16.9,306.5,585.98,481.45
2018,5,15,17,30,632.0,64.0,3.9,16.4,254.0,525.64,434.83
2018,5,15,17,45,569.0,58.0,3.85,15.9,204.0,452.88,375.53
2018,5,15,18,0,506.0,52.0,3.8,15.4,154.0,384.33,317.19
2018,5,15,18,15,406.0,43.0,3.7,14.9,110.0,296.91,241.16
2018,5,15,18,30,306.0,34.0,3.6,14.4,66.0,218.14,168.18
2018,5,15,18,45,179.5,21.0,3.5,13.95,37.5,121.2,24.94
2018,5,15,19,0,53.0,8.0,3.4,13.5,9.0,28.63,0.0
2018,5,15,19,15,26.5,4.0,3.3,13.3,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.0,1.6,10.0,2.0,0.0,0.0
2018,5,16,5,0,19.0,4.0,1.6,10.1,4.0,3.81,0.0
2018,5,16,5,15,123.5,18.0,1.75,10.5,28.5,14.33,0.0
2018,5,16,5,30,228.0,32.0,1.9,10.9,53.0,25.1,15.02
2018,5,16,5,45,362.5,41.0,2.05,11.35,98.5,32.06,22.67
2018,5,16,6,0,497.0,50.0,2.2,11.8,144.0,37.67,28.14
2018,5,16,6,15,564.5,57.0,2.2,12.2,195.0,41.22,31.54
2018,5,16,6,30,632.0,64.0,2.2,12.6,246.0,44.61,34.61
2018,5,16,6,45,677.5,68.5,2.2,12.95,299.0,45.83,35.61
2018,5,16,7,0,723.0,73.0,2.2,13.3,352.0,51.89,40.86
2018,5,16,7,15,728.0,83.0,2.2,13.7,398.5,68.5,44.52
2018,5,16,7,30,733.0,93.0,2.2,14.1,445.0,110.21,61.06
2018,5,16,7,45,668.0,121.5,2.15,14.5,469.0,164.0,101.78
2018,5,16,8,0,603.0,150.0,2.1,14.9,493.0,212.07,143.35
2018,5,16,8,15,558.5,178.0,2.1,15.3,517.5,259.18,184.97
2018,5,16,8,30,514.0,206.0,2.1,15.7,542.0,300.19,221.61
2018,5,16,8,45,452.5,239.5,2.1,16.05,550.0,335.53,253.29
2018,5,16,9,0,391.0,273.0,2.1,16.4,558.0,364.89,278.9
2018,5,16,9,15,246.5,322.0,2.2,16.75,505.0,370.41,285.58
2018,5,16,9,30,102.0,371.0,2.3,17.1,452.0,368.97,284.86
2018,5,16,9,45,123.0,393.0,2.35,17.4,494.5,400.37,308.41
2018,5,16,10,0,144.0,415.0,2.4,17.7,537.0,440.59,338.23
2018,5,16,10,15,133.5,424.0,2.55,17.95,540.0,452.79,347.01
2018,5,16,10,30,123.0,433.0,2.7,18.2,543.0,463.99,355.03
2018,5,16,10,45,116.0,445.0,2.8,18.4,550.5,479.3,365.97
2018,5,16,11,0,109.0,457.0,2.9,18.6,558.0,496.2,377.95
2018,5,16,11,15,194.5,447.5,3.0,18.75,631.0,561.71,427.83
2018,5,16,11,30,280.0,438.0,3.1,18.9,704.0,634.29,482.02
2018,5,16,11,45,334.0,419.0,3.2,19.0,737.5,677.46,514.24
2018,5,16,12,0,388.0,400.0,3.3,19.1,771.0,722.27,547.64
2018,5,16,12,15,328.5,417.0,3.4,19.15,730.5,700.68,531.02
2018,5,16,12,30,269.0,434.0,3.5,19.2,690.0,675.75,512.22
2018,5,16,12,45,327.0,411.5,3.65,19.2,719.0,719.31,546.02
2018,5,16,13,0,385.0,389.0,3.8,19.2,748.0,762.91,579.34
2018,5,16,13,15,357.5,397.0,3.85,19.15,725.0,754.45,573.03
2018,5,16,13,30,330.0,405.0,3.9,19.1,702.0,744.29,565.84
2018,5,16,13,45,331.0,390.5,3.95,19.0,681.5,737.12,562.13
2018,5,16,14,0,332.0,376.0,4.0,18.9,661.0,728.29,557.27
2018,5,16,14,15,375.5,344.5,4.05,18.8,655.5,741.21,569.49
2018,5,16,14,30,419.0,313.0,4.1,18.7,650.0,764.35,588.71
2018,5,16,14,45,407.0,299.5,4.1,18.55,614.0,738.58,571.43
2018,5,16,15,0,395.0,286.0,4.1,18.4,578.0,711.18,553.17
2018,5,16,15,15,506.5,234.0,4.1,18.4,585.0,756.2,590.86
2018,5,16,15,30,618.0,182.0,4.1,18.4,592.0,799.97,626.49
2018,5,16,15,45,719.5,138.5,4.1,18.0,582.5,831.03,651.41
2018,5,16,16,0,821.0,95.0,4.1,17.6,573.0,848.52,666.84
2018,5,16,16,15,799.5,91.0,4.1,17.3,522.0,804.37,637.53
2018,5,16,16,30,778.0,87.0,4.1,17.0,471.0,759.01,607.23
2018,5,16,16,45,747.5,83.0,4.1,16.7,418.0,705.63,570.27
2018,5,16,17,0,717.0,79.0,4.1,16.4,365.0,656.1,535.35
2018,5,16,17,15,674.0,73.0,4.05,15.95,311.5,592.0,488.13
2018,5,16,17,30,631.0,67.0,4.0,15.5,258.0,529.63,439.54
2018,5,16,17,45,567.5,60.5,3.9,15.05,207.5,455.84,379.18
2018,5,16,18,0,504.0,54.0,3.8,14.6,157.0,386.27,319.83
2018,5,16,18,15,405.5,45.0,3.6,14.15,112.5,299.48,244.1
2018,5,16,18,30,307.0,36.0,3.4,13.7,68.0,220.92,171.57
2018,5,16,18,45,181.0,22.5,3.2,13.25,39.0,125.03,37.74
2018,5,16,19,0,55.0,9.0,3.0,12.8,10.0,30.45,0.0
2018,5,16,19,15,27.5,4.5,2.95,12.55,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,6.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,5,17,5,0,12.0,4.0,2.3,10.2,4.0,3.81,0.0
2018,5,17,5,15,126.5,19.5,2.4,10.55,30.5,15.55,0.0
2018,5,17,5,30,241.0,35.0,2.5,10.9,57.0,27.52,17.19
2018,5,17,5,45,359.0,44.5,2.6,11.2,101.0,35.25,25.52
2018,5,17,6,0,477.0,54.0,2.7,11.5,145.0,41.12,31.27
2018,5,17,6,15,544.0,61.0,2.7,11.95,195.0,44.47,34.49
2018,5,17,6,30,611.0,68.0,2.7,12.4,245.0,47.69,37.39
2018,5,17,6,45,657.0,73.5,2.7,12.85,298.0,49.51,38.91
2018,5,17,7,0,703.0,79.0,2.7,13.3,351.0,51.21,40.24
2018,5,17,7,15,735.0,83.0,2.6,13.8,403.5,70.26,44.73
2018,5,17,7,30,767.0,87.0,2.5,14.3,456.0,115.02,63.38
2018,5,17,7,45,790.5,90.5,2.4,14.8,507.5,162.09,94.74
2018,5,17,8,0,814.0,94.0,2.3,15.3,559.0,211.88,134.3
2018,5,17,8,15,832.0,97.0,2.25,15.8,607.5,262.55,177.75
2018,5,17,8,30,850.0,100.0,2.2,16.3,656.0,314.98,223.57
2018,5,17,8,45,863.5,102.0,2.15,16.8,700.0,372.8,273.36
2018,5,17,9,0,877.0,104.0,2.1,17.3,744.0,424.95,317.79
2018,5,17,9,15,887.0,106.0,2.1,17.75,783.0,476.15,360.53
2018,5,17,9,30,897.0,108.0,2.1,18.2,822.0,527.37,401.97
2018,5,17,9,45,904.5,109.5,2.1,18.65,855.0,576.67,440.69
2018,5,17,10,0,912.0,111.0,2.1,19.1,888.0,625.33,477.73
2018,5,17,10,15,917.5,111.5,2.15,19.5,914.0,671.05,511.94
2018,5,17,10,30,923.0,112.0,2.2,19.9,940.0,715.56,544.41
2018,5,17,10,45,927.0,113.0,2.25,20.3,959.5,758.03,574.23
2018,5,17,11,0,931.0,114.0,2.3,20.7,979.0,798.81,601.02
2018,5,17,11,15,933.0,114.0,2.45,20.9,990.5,835.3,625.86
2018,5,17,11,30,935.0,114.0,2.6,21.1,1002.0,869.64,649.18
2018,5,17,11,45,935.0,114.5,2.75,21.35,1006.0,900.46,669.97
2018,5,17,12,0,935.0,115.0,2.9,21.6,1010.0,928.78,689.08
2018,5,17,12,15,933.5,115.0,3.05,21.65,1006.0,952.65,705.79
2018,5,17,12,30,932.0,115.0,3.2,21.7,1002.0,973.69,720.73
2018,5,17,12,45,929.0,114.5,3.35,21.75,990.0,989.91,732.56
2018,5,17,13,0,926.0,114.0,3.5,21.8,978.0,1003.04,742.48
2018,5,17,13,15,921.0,114.0,3.65,21.75,959.0,1011.6,749.78
2018,5,17,13,30,916.0,114.0,3.8,21.7,940.0,1016.95,755.11
2018,5,17,13,45,909.5,113.0,3.9,21.6,914.0,1016.6,756.58
2018,5,17,14,0,903.0,112.0,4.0,21.5,888.0,1013.02,756.07
2018,5,17,14,15,895.0,110.0,4.1,21.3,855.0,1003.75,752.13
2018,5,17,14,30,887.0,108.0,4.2,21.1,822.0,991.37,746.22
2018,5,17,14,45,876.0,106.5,4.3,20.9,783.5,973.64,736.74
2018,5,17,15,0,865.0,105.0,4.4,20.7,745.0,953.13,725.37
2018,5,17,15,15,851.5,102.5,4.4,20.7,701.5,926.49,708.65
2018,5,17,15,30,838.0,100.0,4.4,20.7,658.0,905.34,695.87
2018,5,17,15,45,819.5,97.0,4.5,20.1,610.0,868.89,674.54
2018,5,17,16,0,801.0,94.0,4.6,19.5,562.0,830.61,651.56
2018,5,17,16,15,777.5,91.0,4.6,19.05,511.5,786.52,622.86
2018,5,17,16,30,754.0,88.0,4.6,18.6,461.0,741.39,592.88
2018,5,17,16,45,723.0,83.5,4.65,18.15,409.0,687.82,556.06
2018,5,17,17,0,692.0,79.0,4.7,17.7,357.0,638.16,521.24
2018,5,17,17,15,649.5,73.5,4.65,17.1,305.0,575.98,475.4
2018,5,17,17,30,607.0,68.0,4.6,16.5,253.0,515.54,428.15
2018,5,17,17,45,545.0,61.5,4.55,15.9,203.5,443.64,369.36
2018,5,17,18,0,483.0,55.0,4.5,15.3,154.0,375.84,311.57
2018,5,17,18,15,387.5,46.0,4.35,14.8,111.0,291.45,237.8
2018,5,17,18,30,292.0,37.0,4.2,14.3,68.0,214.96,167.51
2018,5,17,18,45,172.5,23.0,4.1,13.8,39.0,122.78,46.29
2018,5,17,19,0,53.0,9.0,4.0,13.3,10.0,29.74,0.0
2018,5,17,19,15,26.5,4.5,3.95,13.15,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,20.0,4.0,2.7,10.75,4.0,0.0,0.0
2018,5,18,5,0,40.0,8.0,2.7,10.8,8.0,7.63,0.0
2018,5,18,5,15,152.5,21.0,2.75,10.95,33.5,16.78,0.0
2018,5,18,5,30,265.0,34.0,2.8,11.1,59.0,26.67,16.63
2018,5,18,5,45,364.0,44.0,2.8,11.3,101.0,34.64,25.0
2018,5,18,6,0,463.0,54.0,2.8,11.5,143.0,40.97,31.15
2018,5,18,6,15,520.0,62.0,2.8,11.85,190.5,45.16,35.13
2018,5,18,6,30,577.0,70.0,2.8,12.2,238.0,49.13,38.72
2018,5,18,6,45,628.5,75.0,2.8,12.55,291.0,50.48,39.82
2018,5,18,7,0,680.0,80.0,2.8,12.9,344.0,51.77,40.8
2018,5,18,7,15,712.0,84.5,2.75,13.4,396.0,66.94,41.2
2018,5,18,7,30,744.0,89.0,2.7,13.9,448.0,116.51,65.16
2018,5,18,7,45,767.0,93.0,2.65,14.45,498.5,162.7,96.35
2018,5,18,8,0,790.0,97.0,2.6,15.0,549.0,211.55,135.39
2018,5,18,8,15,808.5,100.0,2.55,15.55,597.0,261.05,177.93
2018,5,18,8,30,827.0,103.0,2.5,16.1,645.0,312.38,222.85
2018,5,18,8,45,841.5,105.5,2.5,16.65,689.5,363.59,267.62
2018,5,18,9,0,856.0,108.0,2.5,17.2,734.0,421.44,316.53
2018,5,18,9,15,865.0,111.0,2.5,17.7,772.5,471.95,358.78
2018,5,18,9,30,874.0,114.0,2.5,18.2,811.0,522.42,399.74
2018,5,18,9,45,867.0,124.0,2.5,18.7,839.5,569.89,437.1
2018,5,18,10,0,860.0,134.0,2.5,19.2,868.0,615.5,471.83
2018,5,18,10,15,879.5,128.5,2.5,19.6,899.0,662.81,507.27
2018,5,18,10,30,899.0,123.0,2.5,20.0,930.0,710.05,541.75
2018,5,18,10,45,903.5,123.5,2.55,20.4,949.5,751.52,571.36
2018,5,18,11,0,908.0,124.0,2.6,20.8,969.0,791.4,597.72
2018,5,18,11,15,911.0,124.0,2.7,21.1,981.0,827.91,622.1
2018,5,18,11,30,914.0,124.0,2.8,21.4,993.0,862.41,645.0
2018,5,18,11,45,915.0,124.0,2.85,21.65,997.5,893.07,664.99
2018,5,18,12,0,916.0,124.0,2.9,21.9,1002.0,921.33,683.34
2018,5,18,12,15,914.5,125.0,3.0,22.1,999.0,945.78,699.65
2018,5,18,12,30,913.0,126.0,3.1,22.3,996.0,967.49,714.22
2018,5,18,12,45,882.5,143.5,3.2,22.5,976.5,974.96,719.44
2018,5,18,13,0,852.0,161.0,3.3,22.7,957.0,987.12,727.99
2018,5,18,13,15,779.5,202.5,3.4,22.65,920.0,972.17,719.33
2018,5,18,13,30,707.0,244.0,3.5,22.6,883.0,960.65,713.21
2018,5,18,13,45,652.0,266.5,3.65,22.6,843.0,937.53,698.6
2018,5,18,14,0,597.0,289.0,3.8,22.6,803.0,909.51,680.0
2018,5,18,14,15,638.0,255.0,3.85,22.45,785.5,920.37,690.77
2018,5,18,14,30,679.0,221.0,3.9,22.3,768.0,925.49,696.83
2018,5,18,14,45,706.0,194.0,4.0,22.15,739.0,920.11,695.34
2018,5,18,15,0,733.0,167.0,4.1,22.0,710.0,910.56,691.16
2018,5,18,15,15,738.5,151.0,4.1,22.0,671.0,889.02,677.86
2018,5,18,15,30,744.0,135.0,4.1,22.0,632.0,864.26,662.41
2018,5,18,15,45,763.0,118.5,4.15,21.45,596.0,843.71,651.54
2018,5,18,16,0,782.0,102.0,4.2,20.9,560.0,824.22,641.34
2018,5,18,16,15,757.0,98.5,4.25,20.45,509.5,778.78,611.97
2018,5,18,16,30,732.0,95.0,4.3,20.0,459.0,736.3,584.35
2018,5,18,16,45,699.0,90.5,4.3,19.55,407.0,682.13,547.13
2018,5,18,17,0,666.0,86.0,4.3,19.1,355.0,628.26,509.26
2018,5,18,17,15,621.5,80.0,4.25,18.5,303.0,564.95,462.74
2018,5,18,17,30,577.0,74.0,4.2,17.9,251.0,503.53,414.97
2018,5,18,17,45,513.5,66.5,4.15,17.25,202.0,430.5,355.95
2018,5,18,18,0,450.0,59.0,4.1,16.6,153.0,361.67,298.01
2018,5,18,18,15,356.0,49.0,3.95,16.05,110.5,278.1,225.74
2018,5,18,18,30,262.0,39.0,3.8,15.5,68.0,203.82,158.42
2018,5,18,18,45,153.0,24.0,3.65,14.9,39.0,116.36,50.63
2018,5,18,19,0,44.0,9.0,3.5,14.3,10.0,26.21,0.0
2018,5,18,19,15,22.0,4.5,3.4,14.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,3.45,10.8,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,3.4,10.8,8.0,7.63,0.0
2018,5,19,5,15,117.5,23.0,3.45,10.95,33.0,18.41,0.0
2018,5,19,5,30,210.0,38.0,3.5,11.1,58.0,29.87,19.43
2018,5,19,5,45,309.0,50.0,3.5,11.2,99.5,38.44,28.38
2018,5,19,6,0,408.0,62.0,3.5,11.3,141.0,46.67,36.28
2018,5,19,6,15,477.0,71.0,3.5,11.55,190.5,52.88,42.11
2018,5,19,6,30,546.0,80.0,3.5,11.8,240.0,57.35,46.16
2018,5,19,6,45,594.5,86.5,3.5,12.1,292.0,59.44,47.92
2018,5,19,7,0,643.0,93.0,3.5,12.4,344.0,61.41,49.47
2018,5,19,7,15,679.0,98.0,3.5,12.75,397.0,77.56,49.91
2018,5,19,7,30,715.0,103.0,3.5,13.1,450.0,120.86,69.72
2018,5,19,7,45,741.5,107.0,3.55,13.5,501.0,166.35,100.85
2018,5,19,8,0,768.0,111.0,3.6,13.9,552.0,220.38,144.39
2018,5,19,8,15,788.0,114.5,3.6,14.45,600.5,269.45,186.73
2018,5,19,8,30,808.0,118.0,3.6,15.0,649.0,320.55,231.66
2018,5,19,8,45,824.5,120.5,3.65,15.55,694.0,371.47,276.46
2018,5,19,9,0,841.0,123.0,3.7,16.1,739.0,423.64,321.51
2018,5,19,9,15,852.0,126.0,3.7,16.6,778.5,474.84,364.81
2018,5,19,9,30,863.0,129.0,3.7,17.1,818.0,530.42,410.09
2018,5,19,9,45,870.5,132.0,3.75,17.65,851.5,579.4,449.24
2018,5,19,10,0,878.0,135.0,3.8,18.2,885.0,627.82,486.86
2018,5,19,10,15,884.5,136.5,3.85,18.55,912.0,673.62,521.95
2018,5,19,10,30,891.0,138.0,3.9,18.9,939.0,718.36,555.45
2018,5,19,10,45,895.5,139.0,3.95,19.25,958.5,760.04,586.01
2018,5,19,11,0,900.0,140.0,4.0,19.6,978.0,800.16,613.6
2018,5,19,11,15,901.5,141.5,4.1,19.8,990.5,836.64,638.65
2018,5,19,11,30,903.0,143.0,4.2,20.0,1003.0,871.09,662.17
2018,5,19,11,45,902.5,144.5,4.25,20.15,1007.0,901.69,682.85
2018,5,19,12,0,902.0,146.0,4.3,20.3,1011.0,929.91,701.86
2018,5,19,12,15,899.5,147.0,4.4,20.3,1007.5,953.38,718.27
2018,5,19,12,30,897.0,148.0,4.5,20.3,1004.0,974.16,733.28
2018,5,19,12,45,891.5,149.5,4.6,20.3,992.0,989.78,744.89
2018,5,19,13,0,886.0,151.0,4.7,20.3,980.0,1002.42,754.64
2018,5,19,13,15,883.5,149.0,4.8,20.15,962.0,1011.54,762.58
2018,5,19,13,30,881.0,147.0,4.9,20.0,944.0,1017.56,768.58
2018,5,19,13,45,876.0,145.0,4.95,19.85,918.5,1018.01,770.51
2018,5,19,14,0,871.0,143.0,5.0,19.7,893.0,1015.32,770.48
2018,5,19,14,15,863.0,140.5,5.05,19.45,860.5,1015.08,772.58
2018,5,19,14,30,855.0,138.0,5.1,19.2,828.0,1002.87,766.53
2018,5,19,14,45,844.5,135.0,5.15,18.9,789.5,984.69,756.62
2018,5,19,15,0,834.0,132.0,5.2,18.6,751.0,963.7,744.77
2018,5,19,15,15,818.5,129.0,5.2,18.6,707.0,935.3,726.47
2018,5,19,15,30,803.0,126.0,5.2,18.6,663.0,904.56,706.49
2018,5,19,15,45,782.5,123.0,5.15,17.95,615.0,867.14,683.03
2018,5,19,16,0,762.0,120.0,5.1,17.3,567.0,832.84,661.61
2018,5,19,16,15,733.0,116.5,5.05,16.9,515.5,784.79,629.03
2018,5,19,16,30,704.0,113.0,5.0,16.5,464.0,736.11,595.49
2018,5,19,16,45,665.5,108.5,4.95,16.05,411.0,678.4,554.45
2018,5,19,17,0,627.0,104.0,4.9,15.6,358.0,621.3,512.9
2018,5,19,17,15,576.5,97.0,4.8,15.1,305.0,553.65,460.5
2018,5,19,17,30,526.0,90.0,4.7,14.6,252.0,488.19,408.23
2018,5,19,17,45,438.0,80.0,4.6,14.1,198.0,395.77,331.95
2018,5,19,18,0,350.0,70.0,4.5,13.6,144.0,314.38,262.4
2018,5,19,18,15,270.0,57.0,4.35,13.15,104.5,241.01,197.79
2018,5,19,18,30,190.0,44.0,4.2,12.7,65.0,175.43,137.8
2018,5,19,18,45,102.0,26.0,4.05,12.25,36.5,90.0,43.19
2018,5,19,19,0,14.0,8.0,3.9,11.8,8.0,13.26,0.0
2018,5,19,19,15,7.0,4.0,3.85,11.55,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.95,9.65,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,3.0,9.7,7.0,6.67,0.0
2018,5,20,5,15,91.0,23.5,3.1,9.95,32.0,19.35,0.0
2018,5,20,5,30,167.0,40.0,3.2,10.2,57.0,31.43,20.96
2018,5,20,5,45,156.5,44.5,3.25,10.45,67.5,36.15,26.48
2018,5,20,6,0,146.0,49.0,3.3,10.7,78.0,39.56,30.01
2018,5,20,6,15,123.5,67.0,3.3,11.1,96.5,52.78,42.1
2018,5,20,6,30,101.0,85.0,3.3,11.5,115.0,70.26,57.8
2018,5,20,6,45,207.0,111.5,3.25,11.85,188.0,83.81,69.73
2018,5,20,7,0,313.0,138.0,3.2,12.2,261.0,101.39,84.99
2018,5,20,7,15,337.5,157.0,3.15,12.7,306.5,122.54,92.66
2018,5,20,7,30,362.0,176.0,3.1,13.2,352.0,158.38,113.79
2018,5,20,7,45,344.0,202.0,3.05,13.7,384.0,196.57,142.77
2018,5,20,8,0,326.0,228.0,3.0,14.2,416.0,233.42,172.98
2018,5,20,8,15,520.0,189.5,3.0,14.65,518.5,263.04,190.76
2018,5,20,8,30,714.0,151.0,3.0,15.1,621.0,316.07,230.37
2018,5,20,8,45,757.0,144.5,3.0,15.5,673.0,364.52,271.95
2018,5,20,9,0,800.0,138.0,3.0,15.9,725.0,421.35,319.69
2018,5,20,9,15,708.0,181.0,3.05,16.15,720.5,453.88,349.17
2018,5,20,9,30,616.0,224.0,3.1,16.4,716.0,482.03,373.39
2018,5,20,9,45,579.0,252.0,3.15,16.6,730.0,518.18,402.31
2018,5,20,10,0,542.0,280.0,3.2,16.8,744.0,552.23,428.55
2018,5,20,10,15,687.0,222.0,3.25,17.05,828.5,620.17,481.71
2018,5,20,10,30,832.0,164.0,3.3,17.3,913.0,701.49,543.85
2018,5,20,10,45,836.0,167.0,3.4,17.55,933.0,743.29,574.57
2018,5,20,11,0,840.0,170.0,3.5,17.8,953.0,783.73,604.02
2018,5,20,11,15,727.5,229.5,3.6,18.0,914.0,782.87,601.29
2018,5,20,11,30,615.0,289.0,3.7,18.2,875.0,773.33,592.22
2018,5,20,11,45,469.5,368.0,3.8,18.4,816.5,748.28,570.72
2018,5,20,12,0,324.0,447.0,3.9,18.6,758.0,711.51,540.45
2018,5,20,12,15,361.5,436.0,4.05,18.6,782.0,749.54,569.49
2018,5,20,12,30,399.0,425.0,4.2,18.6,806.0,787.78,598.19
2018,5,20,12,45,398.5,419.5,4.3,18.6,796.5,795.46,604.16
2018,5,20,13,0,398.0,414.0,4.4,18.6,787.0,801.51,609.49
2018,5,20,13,15,307.0,431.5,4.55,18.4,716.0,741.54,566.04
2018,5,20,13,30,216.0,449.0,4.7,18.2,645.0,668.76,512.79
2018,5,20,13,45,168.5,435.0,4.8,18.0,585.0,613.48,472.75
2018,5,20,14,0,121.0,421.0,4.9,17.8,525.0,556.89,430.89
2018,5,20,14,15,137.5,405.0,4.95,17.4,519.5,560.3,435.82
2018,5,20,14,30,154.0,389.0,5.0,17.0,514.0,562.8,439.92
2018,5,20,14,45,119.0,347.5,5.05,16.6,441.5,486.06,382.7
2018,5,20,15,0,84.0,306.0,5.1,16.2,369.0,394.89,313.34
2018,5,20,15,15,90.0,287.0,5.1,16.2,350.5,381.25,304.04
2018,5,20,15,30,96.0,268.0,5.1,16.2,332.0,366.94,293.97
2018,5,20,15,45,90.5,230.0,5.05,15.4,287.0,319.93,258.48
2018,5,20,16,0,85.0,192.0,5.0,14.6,242.0,285.25,232.21
2018,5,20,16,15,79.5,185.0,4.9,14.25,228.5,260.0,212.62
2018,5,20,16,30,74.0,178.0,4.8,13.9,215.0,247.88,203.43
2018,5,20,16,45,59.0,160.0,4.75,13.55,187.5,215.59,177.28
2018,5,20,17,0,44.0,142.0,4.7,13.2,160.0,184.08,151.4
2018,5,20,17,15,122.0,121.0,4.6,12.95,161.0,227.26,190.33
2018,5,20,17,30,200.0,100.0,4.5,12.7,162.0,263.46,222.44
2018,5,20,17,45,225.0,86.0,4.4,12.45,143.5,256.28,216.29
2018,5,20,18,0,250.0,72.0,4.3,12.2,125.0,258.23,216.45
2018,5,20,18,15,180.0,55.5,4.2,12.0,88.5,179.0,146.93
2018,5,20,18,30,110.0,39.0,4.1,11.8,52.0,117.35,91.39
2018,5,20,18,45,63.0,24.5,4.0,11.6,31.0,69.81,35.43
2018,5,20,19,0,16.0,10.0,3.9,11.4,10.0,15.99,0.0
2018,5,20,19,15,8.0,5.0,3.9,11.3,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,2.45,10.55,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,2.4,10.6,2.0,1.91,0.0
2018,5,21,5,15,0.5,7.5,2.35,10.7,7.5,6.94,0.0
2018,5,21,5,30,0.0,13.0,2.3,10.8,13.0,12.04,4.59
2018,5,21,5,45,72.5,31.0,2.3,10.9,45.5,25.61,17.14
2018,5,21,6,0,145.0,49.0,2.3,11.0,78.0,39.55,30.0
2018,5,21,6,15,104.5,57.0,2.2,11.2,81.0,45.29,35.37
2018,5,21,6,30,64.0,65.0,2.1,11.4,84.0,55.26,44.37
2018,5,21,6,45,73.5,108.0,2.0,11.55,134.0,87.03,72.66
2018,5,21,7,0,83.0,151.0,1.9,11.7,184.0,122.78,103.91
2018,5,21,7,15,130.0,179.0,1.8,11.95,238.5,139.83,110.49
2018,5,21,7,30,177.0,207.0,1.7,12.2,293.0,173.21,133.0
2018,5,21,7,45,228.5,221.5,1.6,12.5,345.0,203.64,153.63
2018,5,21,8,0,280.0,236.0,1.5,12.8,397.0,231.31,173.26
2018,5,21,8,15,387.0,227.5,1.4,13.25,471.0,261.37,193.97
2018,5,21,8,30,494.0,219.0,1.3,13.7,545.0,308.94,230.08
2018,5,21,8,45,597.0,199.5,1.15,14.2,619.5,355.78,266.54
2018,5,21,9,0,700.0,180.0,1.0,14.7,694.0,412.84,311.06
2018,5,21,9,15,772.0,158.0,0.95,15.25,753.0,468.67,354.87
2018,5,21,9,30,844.0,136.0,0.9,15.8,812.0,525.07,398.34
2018,5,21,9,45,840.5,143.0,0.85,16.4,839.5,571.27,432.95
2018,5,21,10,0,837.0,150.0,0.8,17.0,867.0,616.07,465.24
2018,5,21,10,15,835.5,156.5,0.9,17.55,890.5,660.16,497.51
2018,5,21,10,30,834.0,163.0,1.0,18.1,914.0,702.77,527.93
2018,5,21,10,45,866.5,149.0,1.05,18.65,944.0,749.57,560.65
2018,5,21,11,0,899.0,135.0,1.1,19.2,974.0,796.72,591.48
2018,5,21,11,15,901.0,136.0,1.25,19.65,986.0,833.0,615.59
2018,5,21,11,30,903.0,137.0,1.4,20.1,998.0,867.27,638.35
2018,5,21,11,45,903.5,136.5,1.55,20.55,1001.5,896.79,657.91
2018,5,21,12,0,904.0,136.0,1.7,21.0,1005.0,923.94,675.9
2018,5,21,12,15,898.5,139.0,1.9,21.25,1000.5,946.42,691.97
2018,5,21,12,30,893.0,142.0,2.1,21.5,996.0,966.13,706.26
2018,5,21,12,45,884.0,145.5,2.3,21.75,982.5,980.16,716.89
2018,5,21,13,0,875.0,149.0,2.5,22.0,969.0,991.19,725.62
2018,5,21,13,15,870.0,148.0,2.65,22.0,950.0,998.68,732.35
2018,5,21,13,30,865.0,147.0,2.8,22.0,931.0,1003.12,737.19
2018,5,21,13,45,858.0,145.0,3.0,22.0,904.5,1001.51,738.6
2018,5,21,14,0,851.0,143.0,3.2,22.0,878.0,1005.75,743.95
2018,5,21,14,15,841.0,141.5,3.35,21.85,845.5,995.77,739.93
2018,5,21,14,30,831.0,140.0,3.5,21.7,813.0,982.83,734.06
2018,5,21,14,45,818.0,138.0,3.65,21.55,774.5,963.57,723.94
2018,5,21,15,0,805.0,136.0,3.8,21.4,736.0,941.64,711.98
2018,5,21,15,15,790.0,132.5,3.8,21.4,693.0,913.64,694.49
2018,5,21,15,30,775.0,129.0,3.8,21.4,650.0,883.35,675.42
2018,5,21,15,45,754.0,125.5,4.0,20.75,602.5,850.21,656.86
2018,5,21,16,0,733.0,122.0,4.2,20.1,555.0,811.08,633.56
2018,5,21,16,15,707.0,117.5,4.25,19.6,505.0,765.2,603.86
2018,5,21,16,30,681.0,113.0,4.3,19.1,455.0,718.59,573.0
2018,5,21,16,45,647.5,107.0,4.35,18.6,403.5,663.8,535.38
2018,5,21,17,0,614.0,101.0,4.4,18.1,352.0,609.39,496.98
2018,5,21,17,15,569.5,93.5,4.35,17.45,301.0,546.01,449.21
2018,5,21,17,30,525.0,86.0,4.3,16.8,250.0,484.49,401.19
2018,5,21,17,45,463.5,77.0,4.3,16.15,202.0,412.64,342.97
2018,5,21,18,0,402.0,68.0,4.3,15.5,154.0,343.17,284.51
2018,5,21,18,15,314.0,56.0,4.2,14.85,112.0,264.05,215.9
2018,5,21,18,30,226.0,44.0,4.1,14.2,70.0,193.35,152.3
2018,5,21,18,45,133.5,28.0,3.95,13.6,41.5,115.95,65.84
2018,5,21,19,0,41.0,12.0,3.8,13.0,13.0,28.05,0.0
2018,5,21,19,15,20.5,6.0,3.7,12.7,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.5,2.5,10.75,4.5,0.0,0.0
2018,5,22,5,0,35.0,9.0,2.5,10.8,9.0,8.58,0.0
2018,5,22,5,15,134.5,23.0,2.5,11.0,35.0,18.3,0.0
2018,5,22,5,30,234.0,37.0,2.5,11.2,61.0,28.93,18.97
2018,5,22,5,45,294.5,47.0,2.55,11.4,94.5,35.88,26.19
2018,5,22,6,0,355.0,57.0,2.6,11.6,128.0,42.54,32.6
2018,5,22,6,15,190.0,79.0,2.5,11.95,118.0,61.65,49.92
2018,5,22,6,30,25.0,101.0,2.4,12.3,108.0,85.48,71.17
2018,5,22,6,45,55.5,128.0,2.35,12.65,148.5,105.74,88.87
2018,5,22,7,0,86.0,155.0,2.3,13.0,189.0,125.39,105.68
2018,5,22,7,15,124.0,181.5,2.2,13.5,238.0,141.61,111.35
2018,5,22,7,30,162.0,208.0,2.1,14.0,287.0,173.1,132.62
2018,5,22,7,45,308.5,199.5,2.0,14.55,370.5,191.47,139.31
2018,5,22,8,0,455.0,191.0,1.9,15.1,454.0,223.85,158.98
2018,5,22,8,15,609.5,157.0,1.85,15.65,541.0,259.07,183.29
2018,5,22,8,30,764.0,123.0,1.8,16.2,628.0,315.57,226.85
2018,5,22,8,45,798.5,118.5,1.75,16.7,677.5,364.49,268.53
2018,5,22,9,0,833.0,114.0,1.7,17.2,727.0,416.5,311.97
2018,5,22,9,15,846.5,115.5,1.8,17.7,766.5,471.96,357.5
2018,5,22,9,30,860.0,117.0,1.9,18.2,806.0,522.36,398.12
2018,5,22,9,45,871.5,116.5,1.95,18.7,839.5,570.22,435.63
2018,5,22,10,0,883.0,116.0,2.0,19.2,873.0,617.85,471.9
2018,5,22,10,15,889.0,117.0,2.15,19.55,899.0,662.83,506.07
2018,5,22,10,30,895.0,118.0,2.3,19.9,925.0,706.71,538.72
2018,5,22,10,45,899.5,118.5,2.4,20.25,944.5,747.8,568.1
2018,5,22,11,0,904.0,119.0,2.5,20.6,964.0,787.31,594.63
2018,5,22,11,15,907.0,120.0,2.65,20.8,977.0,824.36,619.97
2018,5,22,11,30,910.0,121.0,2.8,21.0,990.0,859.43,643.87
2018,5,22,11,45,911.0,121.0,2.9,21.15,994.5,889.8,664.32
2018,5,22,12,0,912.0,121.0,3.0,21.3,999.0,917.82,683.19
2018,5,22,12,15,909.0,122.5,3.15,21.35,995.0,941.14,699.58
2018,5,22,12,30,906.0,124.0,3.3,21.4,991.0,961.73,714.23
2018,5,22,12,45,901.0,125.5,3.4,21.45,979.5,977.6,725.48
2018,5,22,13,0,896.0,127.0,3.5,21.5,968.0,990.49,734.89
2018,5,22,13,15,891.5,127.0,3.6,21.4,950.0,999.35,742.18
2018,5,22,13,30,887.0,127.0,3.7,21.3,932.0,1005.13,747.58
2018,5,22,13,45,881.5,125.5,3.75,21.2,907.0,1005.3,749.04
2018,5,22,14,0,876.0,124.0,3.8,21.1,882.0,1002.35,748.59
2018,5,22,14,15,867.5,122.5,3.85,20.9,850.0,993.38,744.53
2018,5,22,14,30,859.0,121.0,3.9,20.7,818.0,981.44,738.59
2018,5,22,14,45,848.0,119.5,3.9,20.5,780.5,964.19,728.83
2018,5,22,15,0,837.0,118.0,3.9,20.3,743.0,952.72,723.14
2018,5,22,15,15,823.0,115.0,3.9,20.3,700.0,925.64,706.18
2018,5,22,15,30,809.0,112.0,3.9,20.3,657.0,896.19,687.64
2018,5,22,15,45,791.0,109.0,3.9,19.75,610.5,860.95,666.34
2018,5,22,16,0,773.0,106.0,3.9,19.2,564.0,823.91,643.52
2018,5,22,16,15,749.5,102.0,3.9,18.85,514.0,779.46,614.48
2018,5,22,16,30,726.0,98.0,3.9,18.5,464.0,738.06,587.23
2018,5,22,16,45,695.5,93.5,3.85,18.1,413.0,686.06,551.39
2018,5,22,17,0,665.0,89.0,3.8,17.7,362.0,634.19,514.83
2018,5,22,17,15,622.0,83.0,3.75,17.2,310.5,571.91,469.13
2018,5,22,17,30,579.0,77.0,3.7,16.7,259.0,511.36,422.14
2018,5,22,17,45,517.5,69.5,3.65,16.15,210.0,439.28,364.03
2018,5,22,18,0,456.0,62.0,3.6,15.6,161.0,371.15,306.88
2018,5,22,18,15,366.5,51.5,3.45,15.1,117.5,288.73,235.8
2018,5,22,18,30,277.0,41.0,3.3,14.6,74.0,214.55,169.35
2018,5,22,18,45,168.5,26.5,3.2,14.05,44.0,130.25,78.19
2018,5,22,19,0,60.0,12.0,3.1,13.5,14.0,35.84,0.0
2018,5,22,19,15,30.0,6.0,3.05,13.2,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
