Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,293.11,231.28
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,206.1,155.58
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,122.02,49.04
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,45.85,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.75,15.5,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.7,15.8,17.0,13.34,0.0
2018,6,12,5,15,240.0,25.5,0.75,16.6,49.5,20.84,9.0
2018,6,12,5,30,375.0,37.0,0.8,17.4,82.0,29.42,19.48
2018,6,12,5,45,463.0,44.5,0.8,18.25,126.5,33.83,23.87
2018,6,12,6,0,551.0,52.0,0.8,19.1,171.0,38.09,27.82
2018,6,12,6,15,608.0,57.0,0.8,19.9,220.5,40.05,29.58
2018,6,12,6,30,665.0,62.0,0.8,20.7,270.0,46.12,34.76
2018,6,12,6,45,704.0,66.5,0.85,21.45,322.0,47.73,35.97
2018,6,12,7,0,743.0,71.0,0.9,22.2,374.0,49.27,37.05
2018,6,12,7,15,771.5,74.5,1.0,23.1,426.0,84.84,43.64
2018,6,12,7,30,800.0,78.0,1.1,24.0,478.0,130.36,67.87
2018,6,12,7,45,820.5,81.0,1.15,24.9,528.0,177.63,101.2
2018,6,12,8,0,841.0,84.0,1.2,25.8,578.0,234.26,145.74
2018,6,12,8,15,857.0,86.0,1.2,26.4,625.5,283.96,186.88
2018,6,12,8,30,873.0,88.0,1.2,27.0,673.0,335.09,229.43
2018,6,12,8,45,885.0,90.5,1.2,27.6,716.5,386.48,271.67
2018,6,12,9,0,897.0,93.0,1.2,28.2,760.0,438.53,313.31
2018,6,12,9,15,907.5,94.0,1.3,28.55,799.0,489.14,353.45
2018,6,12,9,30,918.0,95.0,1.4,28.9,838.0,539.84,392.54
2018,6,12,9,45,926.0,95.5,1.5,29.3,871.0,588.62,429.16
2018,6,12,10,0,934.0,96.0,1.6,29.7,904.0,636.84,464.37
2018,6,12,10,15,939.5,97.0,1.75,29.95,931.0,683.12,497.96
2018,6,12,10,30,945.0,98.0,1.9,30.2,958.0,728.22,530.05
2018,6,12,10,45,948.5,99.0,2.0,30.45,978.0,770.51,557.94
2018,6,12,11,0,952.0,100.0,2.1,30.7,998.0,811.1,583.99
2018,6,12,11,15,953.5,100.0,2.25,30.8,1010.0,847.35,607.82
2018,6,12,11,30,955.0,100.0,2.4,30.9,1022.0,881.45,630.21
2018,6,12,11,45,955.0,101.0,2.5,31.0,1027.0,912.91,650.49
2018,6,12,12,0,955.0,102.0,2.6,31.1,1032.0,941.92,669.2
2018,6,12,12,15,953.0,102.5,2.75,31.1,1028.5,966.1,685.55
2018,6,12,12,30,951.0,103.0,2.9,31.1,1025.0,987.51,700.25
2018,6,12,12,45,946.5,104.5,3.0,31.05,1014.5,1004.63,712.07
2018,6,12,13,0,942.0,106.0,3.1,31.0,1004.0,1018.72,722.11
2018,6,12,13,15,938.5,105.0,3.2,30.9,986.0,1028.17,729.51
2018,6,12,13,30,935.0,104.0,3.3,30.8,968.0,1034.44,735.05
2018,6,12,13,45,929.0,103.5,3.4,30.65,943.5,1035.56,737.63
2018,6,12,14,0,923.0,103.0,3.5,30.5,919.0,1033.48,738.33
2018,6,12,14,15,916.0,102.0,3.6,30.25,888.0,1026.73,736.47
2018,6,12,14,30,909.0,101.0,3.7,30.0,857.0,1016.9,732.73
2018,6,12,14,45,900.0,99.0,3.75,29.8,820.0,1000.99,724.67
2018,6,12,15,0,891.0,97.0,3.8,29.6,783.0,982.2,714.81
2018,6,12,15,15,879.5,95.5,3.8,29.6,741.5,958.84,701.1
2018,6,12,15,30,868.0,94.0,3.8,29.6,700.0,932.97,685.77
2018,6,12,15,45,853.0,91.5,3.9,28.95,654.0,900.39,668.19
2018,6,12,16,0,838.0,89.0,4.0,28.3,608.0,865.82,648.98
2018,6,12,16,15,818.5,86.5,4.0,27.9,559.0,832.95,629.53
2018,6,12,16,30,799.0,84.0,4.0,27.5,510.0,791.18,603.54
2018,6,12,16,45,773.5,80.0,4.0,27.05,458.5,741.61,571.65
2018,6,12,17,0,748.0,76.0,4.0,26.6,407.0,691.59,538.72
2018,6,12,17,15,713.0,72.0,3.9,26.0,355.5,634.37,499.56
2018,6,12,17,30,678.0,68.0,3.8,25.4,304.0,581.54,462.52
2018,6,12,17,45,629.0,63.0,3.7,24.8,254.0,516.31,413.31
2018,6,12,18,0,580.0,58.0,3.6,24.2,204.0,453.87,364.01
2018,6,12,18,15,506.5,50.5,3.35,23.35,157.5,377.36,301.63
2018,6,12,18,30,433.0,43.0,3.1,22.5,111.0,306.63,241.59
2018,6,12,18,45,318.5,34.0,2.85,21.65,74.5,220.68,166.65
2018,6,12,19,0,204.0,25.0,2.6,20.8,38.0,137.25,59.67
2018,6,12,19,15,106.5,13.5,2.55,20.3,20.0,54.17,0.0
2018,6,12,19,30,9.0,2.0,2.5,19.8,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.45,19.25,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,1.6,14.05,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,1.7,14.2,17.0,13.34,0.0
2018,6,13,5,15,235.0,26.0,1.75,14.65,49.5,21.33,9.42
2018,6,13,5,30,369.0,38.0,1.8,15.1,82.0,30.38,20.48
2018,6,13,5,45,460.0,45.0,1.85,15.55,126.5,34.28,24.53
2018,6,13,6,0,551.0,52.0,1.9,16.0,171.0,38.09,28.18
2018,6,13,6,15,609.5,57.0,1.9,16.7,221.0,40.06,29.98
2018,6,13,6,30,668.0,62.0,1.9,17.4,271.0,46.13,35.25
2018,6,13,6,45,708.5,66.5,1.85,18.05,323.5,47.76,36.5
2018,6,13,7,0,749.0,71.0,1.8,18.7,376.0,49.3,37.63
2018,6,13,7,15,778.0,74.0,1.8,19.5,428.0,84.65,44.05
2018,6,13,7,30,807.0,77.0,1.8,20.3,480.0,130.12,68.56
2018,6,13,7,45,829.0,79.5,1.8,21.05,531.0,177.55,102.59
2018,6,13,8,0,851.0,82.0,1.8,21.8,582.0,234.51,148.29
2018,6,13,8,15,867.0,84.0,1.85,22.5,629.5,284.67,190.73
2018,6,13,8,30,883.0,86.0,1.9,23.2,677.0,336.26,234.69
2018,6,13,8,45,895.5,88.0,1.95,23.85,721.0,387.89,278.29
2018,6,13,9,0,908.0,90.0,2.0,24.5,765.0,440.22,321.42
2018,6,13,9,15,916.0,92.0,2.1,25.05,803.5,491.03,362.53
2018,6,13,9,30,924.0,94.0,2.2,25.6,842.0,541.7,402.31
2018,6,13,9,45,929.0,97.0,2.3,26.1,875.0,591.23,440.16
2018,6,13,10,0,934.0,100.0,2.4,26.6,908.0,639.95,476.33
2018,6,13,10,15,939.0,101.5,2.5,27.0,935.0,686.37,510.16
2018,6,13,10,30,944.0,103.0,2.6,27.4,962.0,731.58,542.34
2018,6,13,10,45,947.5,103.5,2.75,27.8,982.0,773.45,570.6
2018,6,13,11,0,951.0,104.0,2.9,28.2,1002.0,813.61,596.84
2018,6,13,11,15,953.0,105.0,3.0,28.45,1015.0,851.17,621.23
2018,6,13,11,30,955.0,106.0,3.1,28.7,1028.0,886.64,644.11
2018,6,13,11,45,955.5,106.5,3.2,28.95,1033.0,918.16,664.32
2018,6,13,12,0,956.0,107.0,3.3,29.2,1038.0,947.26,682.93
2018,6,13,12,15,955.5,107.0,3.35,29.2,1035.5,972.45,699.37
2018,6,13,12,30,955.0,107.0,3.4,29.2,1033.0,994.93,714.12
2018,6,13,12,45,953.0,106.5,3.5,29.25,1023.0,1012.65,726.11
2018,6,13,13,0,951.0,106.0,3.6,29.3,1013.0,1027.33,736.29
2018,6,13,13,15,947.5,105.5,3.65,29.15,995.5,1037.44,743.91
2018,6,13,13,30,944.0,105.0,3.7,29.0,978.0,1044.36,749.64
2018,6,13,13,45,939.0,104.0,3.7,28.9,953.5,1046.06,751.69
2018,6,13,14,0,934.0,103.0,3.7,28.8,929.0,1044.52,751.83
2018,6,13,14,15,927.5,101.5,3.75,28.6,898.0,1037.77,749.43
2018,6,13,14,30,921.0,100.0,3.8,28.4,867.0,1027.87,745.14
2018,6,13,14,45,912.0,98.5,3.8,28.15,830.0,1012.46,737.18
2018,6,13,15,0,903.0,97.0,3.8,27.9,793.0,994.14,727.42
2018,6,13,15,15,891.5,95.0,3.8,27.9,751.0,970.08,713.21
2018,6,13,15,30,880.0,93.0,3.8,27.9,709.0,943.47,697.34
2018,6,13,15,45,865.5,91.0,3.9,27.2,663.0,911.72,680.43
2018,6,13,16,0,851.0,89.0,4.0,26.5,617.0,877.92,661.84
2018,6,13,16,15,831.5,86.0,4.0,25.95,567.0,844.14,642.08
2018,6,13,16,30,812.0,83.0,4.0,25.4,517.0,801.41,615.69
2018,6,13,16,45,786.0,80.0,4.0,24.85,465.5,752.27,584.19
2018,6,13,17,0,760.0,77.0,4.0,24.3,414.0,702.68,551.62
2018,6,13,17,15,725.0,73.0,3.95,23.65,362.0,645.02,512.17
2018,6,13,17,30,690.0,69.0,3.9,23.0,310.0,591.81,474.83
2018,6,13,17,45,640.0,63.5,3.85,22.3,259.0,524.76,424.17
2018,6,13,18,0,590.0,58.0,3.8,21.6,208.0,460.57,373.31
2018,6,13,18,15,516.5,51.0,3.7,20.8,161.0,384.19,310.51
2018,6,13,18,30,443.0,44.0,3.6,20.0,114.0,313.5,249.87
2018,6,13,18,45,329.0,34.5,3.5,19.25,76.5,226.6,173.38
2018,6,13,19,0,215.0,25.0,3.4,18.5,39.0,141.07,65.95
2018,6,13,19,15,113.0,13.5,3.35,18.0,20.5,56.81,0.0
2018,6,13,19,30,11.0,2.0,3.3,17.5,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.3,17.0,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,14,4,45,48.0,7.0,2.35,12.75,8.5,0.0,0.0
2018,6,14,5,0,96.0,14.0,2.4,12.9,17.0,13.34,0.0
2018,6,14,5,15,229.5,26.0,2.4,13.35,49.5,21.34,9.46
2018,6,14,5,30,363.0,38.0,2.4,13.8,82.0,30.39,20.59
2018,6,14,5,45,456.0,46.0,2.45,14.2,127.0,35.19,25.46
2018,6,14,6,0,549.0,54.0,2.5,14.6,172.0,39.82,29.87
2018,6,14,6,15,609.0,59.0,2.5,15.2,222.5,41.69,31.61
2018,6,14,6,30,669.0,64.0,2.5,15.8,273.0,43.53,33.18
2018,6,14,6,45,711.5,67.5,2.5,16.35,325.5,48.6,37.51
2018,6,14,7,0,754.0,71.0,2.5,16.9,378.0,49.33,37.93
2018,6,14,7,15,783.5,74.0,2.45,17.6,430.5,84.73,44.41
2018,6,14,7,30,813.0,77.0,2.4,18.3,483.0,130.5,69.27
2018,6,14,7,45,836.0,79.0,2.35,19.05,534.5,185.11,109.31
2018,6,14,8,0,859.0,81.0,2.3,19.8,586.0,235.06,149.8
2018,6,14,8,15,875.5,83.0,2.3,20.4,634.0,285.72,193.18
2018,6,14,8,30,892.0,85.0,2.3,21.0,682.0,337.87,238.16
2018,6,14,8,45,904.5,87.0,2.3,21.65,726.5,389.92,282.6
2018,6,14,9,0,917.0,89.0,2.3,22.3,771.0,442.68,326.52
2018,6,14,9,15,928.0,89.5,2.35,22.85,810.5,494.02,368.41
2018,6,14,9,30,939.0,90.0,2.4,23.4,850.0,545.48,409.11
2018,6,14,9,45,948.0,90.0,2.45,23.9,884.0,595.32,447.51
2018,6,14,10,0,957.0,90.0,2.5,24.4,918.0,644.65,484.39
2018,6,14,10,15,962.5,90.5,2.6,24.9,945.0,691.47,518.69
2018,6,14,10,30,968.0,91.0,2.7,25.4,972.0,737.06,551.27
2018,6,14,10,45,971.5,92.0,2.75,25.85,992.5,780.23,579.59
2018,6,14,11,0,975.0,93.0,2.8,26.3,1013.0,821.66,606.12
2018,6,14,11,15,977.5,93.0,2.9,26.6,1026.0,859.48,630.66
2018,6,14,11,30,980.0,93.0,3.0,26.9,1039.0,895.16,653.66
2018,6,14,11,45,981.0,93.0,3.1,27.2,1044.5,927.28,674.21
2018,6,14,12,0,982.0,93.0,3.2,27.5,1050.0,956.91,693.11
2018,6,14,12,15,980.0,94.0,3.3,27.5,1047.0,982.17,710.0
2018,6,14,12,30,978.0,95.0,3.4,27.5,1044.0,1004.58,725.14
2018,6,14,12,45,974.5,96.0,3.55,27.55,1033.5,1022.62,737.76
2018,6,14,13,0,971.0,97.0,3.7,27.6,1023.0,1037.55,748.51
2018,6,14,13,15,967.5,96.5,3.75,27.45,1005.5,1047.8,756.26
2018,6,14,13,30,964.0,96.0,3.8,27.3,988.0,1054.79,762.08
2018,6,14,13,45,959.0,95.5,3.9,27.15,963.5,1057.02,765.35
2018,6,14,14,0,954.0,95.0,4.0,27.0,939.0,1055.98,766.66
2018,6,14,14,15,947.0,94.5,4.05,26.75,908.0,1049.71,764.68
2018,6,14,14,30,940.0,94.0,4.1,26.5,877.0,1040.27,760.78
2018,6,14,14,45,931.0,93.0,4.15,26.2,840.0,1025.23,753.46
2018,6,14,15,0,922.0,92.0,4.2,25.9,803.0,1007.23,744.26
2018,6,14,15,15,911.5,89.5,4.2,25.9,760.5,983.26,729.96
2018,6,14,15,30,901.0,87.0,4.2,25.9,718.0,956.62,713.9
2018,6,14,15,45,886.0,85.5,4.2,25.2,671.5,924.52,696.03
2018,6,14,16,0,871.0,84.0,4.2,24.5,625.0,890.36,676.54
2018,6,14,16,15,852.0,82.0,4.1,24.05,575.5,850.26,651.5
2018,6,14,16,30,833.0,80.0,4.0,23.6,526.0,815.92,630.27
2018,6,14,16,45,808.5,76.5,3.95,23.15,474.0,766.74,598.21
2018,6,14,17,0,784.0,73.0,3.9,22.7,422.0,716.98,565.11
2018,6,14,17,15,751.0,69.0,3.8,22.1,369.5,659.98,525.89
2018,6,14,17,30,718.0,65.0,3.7,21.5,317.0,603.62,485.95
2018,6,14,17,45,671.0,60.0,3.6,20.95,265.5,537.68,436.24
2018,6,14,18,0,624.0,55.0,3.5,20.4,214.0,478.29,388.68
2018,6,14,18,15,553.0,49.0,3.3,19.7,166.5,403.17,326.54
2018,6,14,18,30,482.0,43.0,3.1,19.0,119.0,333.47,266.37
2018,6,14,18,45,368.5,33.5,2.9,18.3,80.0,245.04,188.34
2018,6,14,19,0,255.0,24.0,2.7,17.6,41.0,158.61,78.55
2018,6,14,19,15,135.0,13.0,2.65,17.2,21.5,65.02,0.0
2018,6,14,19,30,15.0,2.0,2.6,16.8,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.55,16.35,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,1.85,12.25,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,1.9,12.4,16.0,13.34,0.0
2018,6,15,5,15,211.0,27.0,1.95,12.8,48.5,21.32,9.44
2018,6,15,5,30,339.0,40.0,2.0,13.2,81.0,32.33,22.33
2018,6,15,5,45,434.0,48.0,2.0,13.55,125.5,37.01,27.14
2018,6,15,6,0,529.0,56.0,2.0,13.9,170.0,41.54,31.5
2018,6,15,6,15,590.5,61.5,2.0,14.45,220.0,43.71,33.52
2018,6,15,6,30,652.0,67.0,2.0,15.0,270.0,45.83,35.34
2018,6,15,6,45,696.5,70.0,2.05,15.55,322.5,50.65,39.45
2018,6,15,7,0,741.0,73.0,2.1,16.1,375.0,50.88,39.43
2018,6,15,7,15,771.0,76.0,2.1,16.7,427.0,85.51,45.65
2018,6,15,7,30,801.0,79.0,2.1,17.3,479.0,130.66,70.18
2018,6,15,7,45,824.5,81.0,2.1,17.9,530.0,177.56,104.15
2018,6,15,8,0,848.0,83.0,2.1,18.5,581.0,234.14,150.16
2018,6,15,8,15,865.0,84.5,2.15,19.1,628.5,283.97,192.98
2018,6,15,8,30,882.0,86.0,2.2,19.7,676.0,335.33,237.51
2018,6,15,8,45,895.5,87.5,2.25,20.35,720.5,386.82,281.73
2018,6,15,9,0,909.0,89.0,2.3,21.0,765.0,439.11,325.58
2018,6,15,9,15,917.0,91.5,2.4,21.5,803.5,490.37,367.82
2018,6,15,9,30,925.0,94.0,2.5,22.0,842.0,541.48,408.72
2018,6,15,9,45,930.0,96.0,2.6,22.5,874.5,590.22,446.72
2018,6,15,10,0,935.0,98.0,2.7,23.0,907.0,638.12,483.03
2018,6,15,10,15,941.0,98.5,2.8,23.3,934.0,684.36,517.62
2018,6,15,10,30,947.0,99.0,2.9,23.6,961.0,729.46,550.61
2018,6,15,10,45,951.0,100.0,3.0,23.95,981.5,772.23,579.81
2018,6,15,11,0,955.0,101.0,3.1,24.3,1002.0,813.34,607.02
2018,6,15,11,15,957.5,101.0,3.2,24.5,1015.0,850.55,631.74
2018,6,15,11,30,960.0,101.0,3.3,24.7,1028.0,885.67,654.96
2018,6,15,11,45,961.0,101.0,3.4,24.9,1033.0,917.3,675.76
2018,6,15,12,0,962.0,101.0,3.5,25.1,1038.0,946.51,694.93
2018,6,15,12,15,958.0,103.5,3.6,25.1,1035.0,971.01,711.56
2018,6,15,12,30,954.0,106.0,3.7,25.1,1032.0,992.69,726.42
2018,6,15,12,45,947.5,109.0,3.8,25.1,1021.0,1009.59,738.24
2018,6,15,13,0,941.0,112.0,3.9,25.1,1010.0,1023.43,748.19
2018,6,15,13,15,937.5,111.0,3.95,24.95,992.5,1033.09,755.65
2018,6,15,13,30,934.0,110.0,4.0,24.8,975.0,1039.58,761.19
2018,6,15,13,45,928.5,109.5,4.1,24.65,950.5,1041.41,764.17
2018,6,15,14,0,923.0,109.0,4.2,24.5,926.0,1040.06,765.21
2018,6,15,14,15,916.0,107.5,4.25,24.25,895.0,1033.0,762.6
2018,6,15,14,30,909.0,106.0,4.3,24.0,864.0,1022.84,758.08
2018,6,15,14,45,899.0,105.0,4.35,23.75,827.0,1007.27,750.04
2018,6,15,15,0,889.0,104.0,4.4,23.5,790.0,988.86,740.17
2018,6,15,15,15,877.0,101.5,4.4,23.5,748.0,964.13,725.07
2018,6,15,15,30,865.0,99.0,4.4,23.5,706.0,936.9,708.29
2018,6,15,15,45,849.5,96.5,4.55,22.7,659.5,904.1,690.73
2018,6,15,16,0,834.0,94.0,4.7,21.9,613.0,877.03,677.09
2018,6,15,16,15,814.5,90.5,4.7,21.35,563.5,835.62,651.19
2018,6,15,16,30,795.0,87.0,4.7,20.8,514.0,792.85,623.93
2018,6,15,16,45,769.5,83.5,4.75,20.2,463.0,744.08,592.06
2018,6,15,17,0,744.0,80.0,4.8,19.6,412.0,694.84,559.01
2018,6,15,17,15,711.0,75.0,4.7,18.95,360.5,638.05,518.7
2018,6,15,17,30,678.0,70.0,4.6,18.3,309.0,585.67,480.67
2018,6,15,17,45,631.5,64.0,4.55,17.65,258.5,520.75,430.23
2018,6,15,18,0,585.0,58.0,4.5,17.0,208.0,458.42,379.54
2018,6,15,18,15,514.5,51.0,4.35,16.45,161.5,383.92,316.44
2018,6,15,18,30,444.0,44.0,4.2,15.9,115.0,314.85,255.63
2018,6,15,18,45,335.0,34.5,4.0,15.35,77.5,230.19,179.61
2018,6,15,19,0,226.0,25.0,3.8,14.8,40.0,147.36,76.69
2018,6,15,19,15,119.0,13.5,3.7,14.5,21.0,59.37,0.0
2018,6,15,19,30,12.0,2.0,3.6,14.2,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,4,45,42.5,7.5,2.3,11.05,8.5,0.0,0.0
2018,6,16,5,0,85.0,15.0,2.3,11.1,17.0,14.3,0.0
2018,6,16,5,15,212.5,27.5,2.3,11.35,49.0,21.74,9.75
2018,6,16,5,30,340.0,40.0,2.3,11.6,81.0,32.36,22.5
2018,6,16,5,45,349.0,45.0,2.3,11.8,104.0,34.15,24.8
2018,6,16,6,0,358.0,50.0,2.3,12.0,127.0,36.04,26.82
2018,6,16,6,15,179.0,57.0,2.3,12.35,95.5,45.37,35.31
2018,6,16,6,30,0.0,64.0,2.3,12.7,64.0,59.45,47.88
2018,6,16,6,45,0.0,78.5,2.3,13.1,78.5,72.31,59.14
2018,6,16,7,0,0.0,93.0,2.3,13.5,93.0,85.05,70.09
2018,6,16,7,15,2.5,123.5,2.3,14.0,124.5,111.08,88.1
2018,6,16,7,30,5.0,154.0,2.3,14.5,156.0,137.37,109.12
2018,6,16,7,45,14.5,182.0,2.3,15.05,190.0,163.08,128.99
2018,6,16,8,0,24.0,210.0,2.3,15.6,224.0,189.95,149.54
2018,6,16,8,15,109.0,247.0,2.35,16.1,319.0,227.85,176.17
2018,6,16,8,30,194.0,284.0,2.4,16.6,414.0,289.51,222.23
2018,6,16,8,45,477.0,218.0,2.45,17.1,565.5,336.23,253.96
2018,6,16,9,0,760.0,152.0,2.5,17.6,717.0,425.51,321.49
2018,6,16,9,15,843.5,123.5,2.6,18.05,781.0,478.25,364.39
2018,6,16,9,30,927.0,95.0,2.7,18.5,845.0,542.88,415.85
2018,6,16,9,45,934.5,96.0,2.8,18.95,878.5,592.24,454.93
2018,6,16,10,0,942.0,97.0,2.9,19.4,912.0,640.98,492.56
2018,6,16,10,15,947.0,98.5,2.95,19.7,939.0,687.75,527.86
2018,6,16,10,30,952.0,100.0,3.0,20.0,966.0,733.3,561.42
2018,6,16,10,45,955.5,100.5,3.1,20.3,986.0,775.5,590.8
2018,6,16,11,0,959.0,101.0,3.2,20.6,1006.0,815.98,618.11
2018,6,16,11,15,960.5,101.5,3.25,20.75,1018.5,853.01,642.94
2018,6,16,11,30,962.0,102.0,3.3,20.9,1031.0,887.89,666.16
2018,6,16,11,45,962.5,102.5,3.4,21.0,1036.0,919.65,687.63
2018,6,16,12,0,963.0,103.0,3.5,21.1,1041.0,948.97,707.45
2018,6,16,12,15,958.5,105.5,3.5,21.15,1037.5,973.1,723.27
2018,6,16,12,30,954.0,108.0,3.5,21.2,1034.0,994.4,737.25
2018,6,16,12,45,947.0,111.0,3.55,21.2,1022.5,1010.89,748.62
2018,6,16,13,0,940.0,114.0,3.6,21.2,1011.0,1024.3,758.08
2018,6,16,13,15,936.0,113.5,3.65,21.2,993.5,1034.04,765.25
2018,6,16,13,30,932.0,113.0,3.7,21.2,976.0,1040.62,770.48
2018,6,16,13,45,926.5,112.0,3.7,21.15,951.5,1042.02,772.22
2018,6,16,14,0,921.0,111.0,3.7,21.1,927.0,1040.22,772.02
2018,6,16,14,15,914.0,109.5,3.75,20.9,896.0,1033.24,769.35
2018,6,16,14,30,907.0,108.0,3.8,20.7,865.0,1023.16,764.76
2018,6,16,14,45,897.5,106.5,3.85,20.55,828.0,1007.62,756.45
2018,6,16,15,0,888.0,105.0,3.9,20.4,791.0,989.21,746.3
2018,6,16,15,15,876.5,103.0,3.9,20.4,749.5,965.61,731.9
2018,6,16,15,30,865.0,101.0,3.9,20.4,708.0,939.49,715.82
2018,6,16,15,45,849.0,98.5,3.95,19.85,661.5,906.29,696.55
2018,6,16,16,0,833.0,96.0,4.0,19.3,615.0,878.9,681.16
2018,6,16,16,15,812.0,93.5,4.0,18.95,565.5,837.45,654.74
2018,6,16,16,30,791.0,91.0,4.0,18.6,516.0,794.71,627.06
2018,6,16,16,45,764.0,87.5,4.0,18.2,464.5,744.85,593.72
2018,6,16,17,0,737.0,84.0,4.0,17.8,413.0,694.62,559.38
2018,6,16,17,15,700.5,80.0,3.95,17.35,361.5,640.54,521.14
2018,6,16,17,30,664.0,76.0,3.9,16.9,310.0,583.94,479.74
2018,6,16,17,45,612.0,70.0,3.9,16.45,259.0,515.86,426.45
2018,6,16,18,0,560.0,64.0,3.9,16.0,208.0,450.76,373.47
2018,6,16,18,15,483.5,57.0,3.8,15.55,161.5,373.56,308.29
2018,6,16,18,30,407.0,50.0,3.7,15.1,115.0,301.95,245.58
2018,6,16,18,45,293.0,39.0,3.6,14.7,77.5,214.87,168.0
2018,6,16,19,0,179.0,28.0,3.5,14.3,40.0,132.61,71.03
2018,6,16,19,15,93.0,15.0,3.45,14.15,21.0,50.72,0.0
2018,6,16,19,30,7.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,6,16,19,45,3.5,1.0,3.4,13.85,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,40.5,7.0,1.2,11.65,8.0,0.0,0.0
2018,6,17,5,0,81.0,14.0,1.1,11.7,16.0,13.34,0.0
2018,6,17,5,15,202.0,27.5,1.1,11.95,47.5,21.74,9.65
2018,6,17,5,30,323.0,41.0,1.1,12.2,79.0,33.36,23.33
2018,6,17,5,45,367.0,51.0,1.1,12.4,114.0,39.76,29.74
2018,6,17,6,0,411.0,61.0,1.1,12.6,149.0,45.81,35.51
2018,6,17,6,15,397.5,79.5,1.1,13.05,183.0,57.83,46.35
2018,6,17,6,30,384.0,98.0,1.1,13.5,217.0,69.67,56.8
2018,6,17,6,45,525.0,93.0,1.15,13.9,287.5,63.32,50.97
2018,6,17,7,0,666.0,88.0,1.2,14.3,358.0,56.67,44.86
2018,6,17,7,15,722.0,86.5,1.25,14.85,415.5,85.64,47.64
2018,6,17,7,30,778.0,85.0,1.3,15.4,473.0,132.53,73.2
2018,6,17,7,45,800.0,88.0,1.35,15.9,523.0,178.78,106.78
2018,6,17,8,0,822.0,91.0,1.4,16.4,573.0,227.55,146.67
2018,6,17,8,15,838.0,93.5,1.5,16.9,620.0,276.81,189.2
2018,6,17,8,30,854.0,96.0,1.6,17.4,667.0,334.08,238.4
2018,6,17,8,45,867.0,98.0,1.65,17.9,710.5,384.46,281.81
2018,6,17,9,0,880.0,100.0,1.7,18.4,754.0,435.62,324.91
2018,6,17,9,15,890.5,101.5,1.85,18.8,793.0,485.83,366.66
2018,6,17,9,30,901.0,103.0,2.0,19.2,832.0,536.16,407.42
2018,6,17,9,45,909.0,104.5,2.1,19.6,865.5,585.05,445.85
2018,6,17,10,0,917.0,106.0,2.2,20.0,899.0,633.42,482.86
2018,6,17,10,15,923.0,106.5,2.3,20.3,925.5,678.95,517.12
2018,6,17,10,30,929.0,107.0,2.4,20.6,952.0,723.38,549.83
2018,6,17,10,45,933.5,107.0,2.5,20.9,972.0,765.01,578.89
2018,6,17,11,0,938.0,107.0,2.6,21.2,992.0,805.05,605.71
2018,6,17,11,15,940.0,108.0,2.7,21.35,1005.0,842.25,630.76
2018,6,17,11,30,942.0,109.0,2.8,21.5,1018.0,877.4,654.33
2018,6,17,11,45,943.5,108.5,2.95,21.7,1023.5,908.59,675.4
2018,6,17,12,0,945.0,108.0,3.1,21.9,1029.0,937.45,694.91
2018,6,17,12,15,942.5,109.5,3.15,21.95,1026.5,962.1,711.32
2018,6,17,12,30,940.0,111.0,3.2,22.0,1024.0,984.03,726.0
2018,6,17,12,45,935.5,112.5,3.3,22.05,1013.5,1001.25,738.02
2018,6,17,13,0,931.0,114.0,3.4,22.1,1003.0,1015.47,748.21
2018,6,17,13,15,928.5,112.5,3.45,22.05,986.0,1025.61,755.75
2018,6,17,13,30,926.0,111.0,3.5,22.0,969.0,1032.6,761.38
2018,6,17,13,45,921.5,109.5,3.5,21.95,945.0,1034.43,763.39
2018,6,17,14,0,917.0,108.0,3.5,21.9,921.0,1033.09,763.48
2018,6,17,14,15,910.5,107.0,3.55,21.8,891.0,1027.14,761.21
2018,6,17,14,30,904.0,106.0,3.6,21.7,861.0,1018.12,757.06
2018,6,17,14,45,896.0,103.5,3.6,21.55,824.5,1002.98,748.72
2018,6,17,15,0,888.0,101.0,3.6,21.4,788.0,984.93,738.56
2018,6,17,15,15,876.5,99.0,3.6,21.4,746.5,961.3,724.26
2018,6,17,15,30,865.0,97.0,3.6,21.4,705.0,935.16,708.29
2018,6,17,15,45,850.0,94.5,3.6,20.95,659.0,902.87,689.25
2018,6,17,16,0,835.0,92.0,3.6,20.5,613.0,876.22,674.02
2018,6,17,16,15,816.0,89.0,3.55,20.2,564.0,835.88,648.26
2018,6,17,16,30,797.0,86.0,3.5,19.9,515.0,794.15,621.26
2018,6,17,16,45,771.0,82.5,3.45,19.6,464.0,744.96,588.38
2018,6,17,17,0,745.0,79.0,3.4,19.3,413.0,695.33,554.54
2018,6,17,17,15,711.0,74.5,3.35,18.9,361.5,638.39,514.55
2018,6,17,17,30,677.0,70.0,3.3,18.5,310.0,585.87,476.79
2018,6,17,17,45,628.5,65.0,3.2,18.05,260.0,520.94,426.68
2018,6,17,18,0,580.0,60.0,3.1,17.6,210.0,458.72,376.47
2018,6,17,18,15,508.0,53.5,3.0,17.1,163.5,384.03,314.17
2018,6,17,18,30,436.0,47.0,2.9,16.6,117.0,314.69,253.98
2018,6,17,18,45,326.0,36.5,2.8,16.05,79.0,228.4,177.74
2018,6,17,19,0,216.0,26.0,2.7,15.5,41.0,144.92,79.72
2018,6,17,19,15,114.0,14.0,2.65,15.2,21.5,58.08,0.0
2018,6,17,19,30,12.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.55,14.55,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,4,45,47.0,6.5,0.9,12.75,8.0,0.0,0.0
2018,6,18,5,0,94.0,13.0,1.0,12.9,16.0,12.39,0.0
2018,6,18,5,15,220.5,25.5,0.95,13.35,47.5,20.91,8.89
2018,6,18,5,30,347.0,38.0,0.9,13.8,79.0,30.46,20.66
2018,6,18,5,45,434.5,46.0,0.9,14.2,122.5,35.24,25.54
2018,6,18,6,0,522.0,54.0,0.9,14.6,166.0,39.85,29.93
2018,6,18,6,15,579.5,60.0,0.95,15.25,215.0,42.52,32.37
2018,6,18,6,30,637.0,66.0,1.0,15.9,264.0,45.07,34.56
2018,6,18,6,45,677.0,70.5,1.0,16.5,315.0,46.3,35.48
2018,6,18,7,0,717.0,75.0,1.0,17.1,366.0,52.45,40.67
2018,6,18,7,15,746.0,79.0,1.1,17.95,417.5,85.76,46.7
2018,6,18,7,30,775.0,83.0,1.2,18.8,469.0,130.26,70.54
2018,6,18,7,45,784.0,89.5,1.25,19.6,515.0,177.22,104.65
2018,6,18,8,0,793.0,96.0,1.3,20.4,561.0,225.41,143.77
2018,6,18,8,15,808.5,100.5,1.45,20.95,608.0,274.66,185.48
2018,6,18,8,30,824.0,105.0,1.6,21.5,655.0,325.45,228.86
2018,6,18,8,45,848.5,102.5,1.7,22.1,701.5,381.12,275.22
2018,6,18,9,0,873.0,100.0,1.8,22.7,748.0,432.33,317.51
2018,6,18,9,15,880.0,103.5,1.9,23.0,786.0,482.26,358.4
2018,6,18,9,30,887.0,107.0,2.0,23.3,824.0,532.01,398.06
2018,6,18,9,45,891.0,110.5,2.1,23.65,856.0,579.78,435.11
2018,6,18,10,0,895.0,114.0,2.2,24.0,888.0,626.7,470.57
2018,6,18,10,15,895.5,119.0,2.3,24.2,913.5,671.67,503.98
2018,6,18,10,30,896.0,124.0,2.4,24.4,939.0,715.16,535.62
2018,6,18,10,45,905.0,121.0,2.5,24.65,959.5,756.29,564.65
2018,6,18,11,0,914.0,118.0,2.6,24.9,980.0,796.17,591.15
2018,6,18,11,15,916.5,118.5,2.65,25.05,993.0,832.6,615.03
2018,6,18,11,30,919.0,119.0,2.7,25.2,1006.0,867.06,637.5
2018,6,18,11,45,920.0,119.0,2.8,25.35,1011.5,897.72,657.71
2018,6,18,12,0,921.0,119.0,2.9,25.5,1017.0,926.11,676.42
2018,6,18,12,15,925.0,116.0,3.0,25.6,1016.0,952.04,693.67
2018,6,18,12,30,929.0,113.0,3.1,25.7,1015.0,975.47,709.35
2018,6,18,12,45,932.0,109.0,3.2,25.8,1006.5,994.32,722.11
2018,6,18,13,0,935.0,105.0,3.3,25.9,998.0,1010.26,733.11
2018,6,18,13,15,932.0,104.5,3.4,25.85,981.5,1020.84,741.19
2018,6,18,13,30,929.0,104.0,3.5,25.8,965.0,1028.3,747.41
2018,6,18,13,45,924.5,102.5,3.6,25.8,941.0,1030.08,749.93
2018,6,18,14,0,920.0,101.0,3.7,25.8,917.0,1028.66,750.54
2018,6,18,14,15,913.5,100.0,3.7,25.65,887.0,1022.64,748.03
2018,6,18,14,30,907.0,99.0,3.7,25.5,857.0,1013.54,743.64
2018,6,18,14,45,898.5,97.0,3.75,25.4,820.5,998.37,735.57
2018,6,18,15,0,890.0,95.0,3.8,25.3,784.0,980.3,725.68
2018,6,18,15,15,879.0,93.5,3.8,25.3,743.0,957.65,712.18
2018,6,18,15,30,868.0,92.0,3.8,25.3,702.0,932.47,697.02
2018,6,18,15,45,854.0,89.5,3.85,24.85,657.0,901.0,679.03
2018,6,18,16,0,840.0,87.0,3.9,24.4,612.0,867.47,659.44
2018,6,18,16,15,822.0,84.0,3.9,24.05,563.5,835.37,640.1
2018,6,18,16,30,804.0,81.0,3.9,23.7,515.0,794.32,614.15
2018,6,18,16,45,780.0,78.0,3.9,23.4,464.5,747.17,583.26
2018,6,18,17,0,756.0,75.0,3.9,23.1,414.0,699.47,551.34
2018,6,18,17,15,723.5,71.0,3.8,22.65,363.0,643.9,512.73
2018,6,18,17,30,691.0,67.0,3.7,22.2,312.0,588.95,473.5
2018,6,18,17,45,645.0,62.0,3.65,21.7,262.0,528.44,427.83
2018,6,18,18,0,599.0,57.0,3.6,21.2,212.0,467.15,379.05
2018,6,18,18,15,529.5,50.0,3.35,20.6,165.0,392.53,317.43
2018,6,18,18,30,460.0,43.0,3.1,20.0,118.0,323.3,257.92
2018,6,18,18,45,351.5,34.0,2.85,19.35,80.0,238.58,183.67
2018,6,18,19,0,243.0,25.0,2.6,18.7,42.0,156.67,87.34
2018,6,18,19,15,129.0,13.5,2.55,18.3,22.0,63.58,0.0
2018,6,18,19,30,15.0,2.0,2.5,17.9,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.4,17.5,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,1.5,14.4,16.0,12.39,0.0
2018,6,19,5,15,249.0,24.0,1.55,14.85,48.5,19.47,7.68
2018,6,19,5,30,386.0,35.0,1.6,15.3,81.0,27.65,18.08
2018,6,19,5,45,474.0,42.0,1.65,15.75,125.0,31.73,22.25
2018,6,19,6,0,562.0,49.0,1.7,16.2,169.0,35.68,26.01
2018,6,19,6,15,618.0,54.0,1.75,16.85,218.5,37.79,27.94
2018,6,19,6,30,674.0,59.0,1.8,17.5,268.0,43.69,33.09
2018,6,19,6,45,713.5,63.0,1.8,18.15,320.0,45.02,34.1
2018,6,19,7,0,753.0,67.0,1.8,18.8,372.0,46.3,35.0
2018,6,19,7,15,780.5,70.0,1.8,19.45,423.5,79.8,40.84
2018,6,19,7,30,808.0,73.0,1.8,20.1,475.0,125.09,64.82
2018,6,19,7,45,829.0,75.5,1.8,20.7,525.5,179.44,104.25
2018,6,19,8,0,850.0,78.0,1.8,21.3,576.0,228.86,144.02
2018,6,19,8,15,865.5,80.5,1.8,22.05,623.5,279.09,186.52
2018,6,19,8,30,881.0,83.0,1.8,22.8,671.0,330.72,230.49
2018,6,19,8,45,893.0,85.0,1.8,23.55,714.5,381.98,273.7
2018,6,19,9,0,905.0,87.0,1.8,24.3,758.0,433.9,316.34
2018,6,19,9,15,913.0,89.0,1.8,24.85,796.5,484.52,357.01
2018,6,19,9,30,921.0,91.0,1.8,25.4,835.0,535.01,396.24
2018,6,19,9,45,926.5,93.5,1.85,25.95,868.0,584.25,433.5
2018,6,19,10,0,932.0,96.0,1.9,26.5,901.0,632.73,469.06
2018,6,19,10,15,937.5,96.5,1.95,26.8,928.0,678.55,502.27
2018,6,19,10,30,943.0,97.0,2.0,27.1,955.0,723.2,533.85
2018,6,19,10,45,947.0,97.5,2.05,27.45,975.0,765.42,561.67
2018,6,19,11,0,951.0,98.0,2.1,27.8,995.0,805.99,587.47
2018,6,19,11,15,953.5,98.0,2.2,27.95,1008.0,843.12,611.66
2018,6,19,11,30,956.0,98.0,2.3,28.1,1021.0,878.18,634.41
2018,6,19,11,45,957.0,98.5,2.4,28.3,1027.0,910.22,655.01
2018,6,19,12,0,958.0,99.0,2.5,28.5,1033.0,939.87,674.05
2018,6,19,12,15,956.0,100.0,2.6,28.55,1030.5,964.78,690.46
2018,6,19,12,30,954.0,101.0,2.7,28.6,1028.0,986.93,705.21
2018,6,19,12,45,950.0,102.5,2.8,28.6,1018.0,1004.81,717.48
2018,6,19,13,0,946.0,104.0,2.9,28.6,1008.0,1019.68,727.96
2018,6,19,13,15,943.0,103.0,3.0,28.5,991.0,1029.92,735.93
2018,6,19,13,30,940.0,102.0,3.1,28.4,974.0,1036.99,742.04
2018,6,19,13,45,935.5,101.0,3.2,28.3,950.0,1039.37,745.32
2018,6,19,14,0,931.0,100.0,3.3,28.2,926.0,1038.54,746.7
2018,6,19,14,15,924.5,99.5,3.4,28.0,896.0,1033.08,745.55
2018,6,19,14,30,918.0,99.0,3.5,27.8,866.0,1024.53,742.52
2018,6,19,14,45,909.5,97.0,3.55,27.55,829.5,1009.32,735.04
2018,6,19,15,0,901.0,95.0,3.6,27.3,793.0,991.18,725.74
2018,6,19,15,15,890.0,93.0,3.6,27.3,751.5,967.85,711.99
2018,6,19,15,30,879.0,91.0,3.6,27.3,710.0,941.94,696.59
2018,6,19,15,45,865.0,89.0,3.7,26.65,664.5,910.86,680.01
2018,6,19,16,0,851.0,87.0,3.8,26.0,619.0,877.71,661.76
2018,6,19,16,15,833.0,84.0,3.85,25.55,570.0,837.99,637.85
2018,6,19,16,30,815.0,81.0,3.9,25.1,521.0,804.01,617.62
2018,6,19,16,45,791.0,77.5,3.95,24.7,470.0,755.92,586.72
2018,6,19,17,0,767.0,74.0,4.0,24.3,419.0,707.25,554.73
2018,6,19,17,15,733.0,70.5,3.95,23.7,367.0,650.79,516.16
2018,6,19,17,30,699.0,67.0,3.9,23.1,315.0,595.04,476.93
2018,6,19,17,45,651.5,62.0,3.9,22.45,264.5,533.18,430.79
2018,6,19,18,0,604.0,57.0,3.9,21.8,214.0,470.67,381.47
2018,6,19,18,15,532.5,50.5,3.75,21.05,166.5,395.27,319.59
2018,6,19,18,30,461.0,44.0,3.6,20.3,119.0,325.36,259.76
2018,6,19,18,45,350.0,35.0,3.5,19.5,81.0,239.19,184.53
2018,6,19,19,0,239.0,26.0,3.4,18.7,43.0,156.18,88.91
2018,6,19,19,15,126.5,14.0,3.3,18.25,22.5,63.17,0.0
2018,6,19,19,30,14.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,3.15,17.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,20,4,45,61.5,7.0,1.85,13.1,8.5,0.0,0.0
2018,6,20,5,0,123.0,14.0,2.0,13.3,17.0,13.34,0.0
2018,6,20,5,15,266.0,24.5,2.05,13.75,50.0,20.0,7.96
2018,6,20,5,30,409.0,35.0,2.1,14.2,83.0,27.71,18.2
2018,6,20,5,45,497.5,41.5,2.1,14.65,128.0,31.35,22.02
2018,6,20,6,0,586.0,48.0,2.1,15.1,173.0,34.91,25.45
2018,6,20,6,15,642.0,53.0,2.15,15.9,223.5,40.6,30.55
2018,6,20,6,30,698.0,58.0,2.2,16.7,274.0,42.94,32.53
2018,6,20,6,45,736.5,62.0,2.2,17.45,326.5,44.32,33.57
2018,6,20,7,0,775.0,66.0,2.2,18.2,379.0,45.64,34.51
2018,6,20,7,15,802.5,69.0,2.2,19.0,431.5,79.46,40.31
2018,6,20,7,30,830.0,72.0,2.2,19.8,484.0,133.04,70.63
2018,6,20,7,45,851.0,74.0,2.2,20.6,535.0,180.87,104.58
2018,6,20,8,0,872.0,76.0,2.2,21.4,586.0,230.99,144.91
2018,6,20,8,15,888.0,78.0,2.25,22.05,634.5,282.03,188.33
2018,6,20,8,30,904.0,80.0,2.3,22.7,683.0,334.52,233.39
2018,6,20,8,45,916.5,81.5,2.35,23.4,727.5,386.67,277.78
2018,6,20,9,0,929.0,83.0,2.4,24.1,772.0,439.52,321.7
2018,6,20,9,15,934.5,87.0,2.45,24.75,811.0,491.84,364.05
2018,6,20,9,30,940.0,91.0,2.5,25.4,850.0,543.8,404.76
2018,6,20,9,45,942.5,95.0,2.5,26.0,882.5,593.58,442.5
2018,6,20,10,0,945.0,99.0,2.5,26.6,915.0,642.33,478.23
2018,6,20,10,15,951.0,99.5,2.6,26.9,942.5,689.08,512.6
2018,6,20,10,30,957.0,100.0,2.7,27.2,970.0,734.68,545.37
2018,6,20,10,45,962.0,100.5,2.8,27.55,991.5,778.23,574.69
2018,6,20,11,0,967.0,101.0,2.9,27.9,1013.0,820.18,601.94
2018,6,20,11,15,970.0,101.0,3.05,28.05,1026.5,858.34,627.24
2018,6,20,11,30,973.0,101.0,3.2,28.2,1040.0,894.42,651.1
2018,6,20,11,45,975.0,100.5,3.3,28.3,1046.0,926.99,672.41
2018,6,20,12,0,977.0,100.0,3.4,28.4,1052.0,957.16,692.14
2018,6,20,12,15,975.5,101.0,3.5,28.4,1050.0,983.05,709.39
2018,6,20,12,30,974.0,102.0,3.6,28.4,1048.0,1006.15,724.92
2018,6,20,12,45,971.0,102.5,3.75,28.45,1038.0,1024.45,737.64
2018,6,20,13,0,968.0,103.0,3.9,28.5,1028.0,1039.67,748.5
2018,6,20,13,15,965.0,102.5,4.0,28.4,1011.0,1050.73,756.93
2018,6,20,13,30,962.0,102.0,4.1,28.3,994.0,1058.56,763.43
2018,6,20,13,45,958.0,100.5,4.15,28.2,970.0,1061.1,766.36
2018,6,20,14,0,954.0,99.0,4.2,28.1,946.0,1060.35,767.32
2018,6,20,14,15,948.0,98.0,4.25,27.9,915.5,1054.87,765.69
2018,6,20,14,30,942.0,97.0,4.3,27.7,885.0,1046.2,762.13
2018,6,20,14,45,934.0,95.0,4.35,27.5,848.0,1031.33,754.62
2018,6,20,15,0,926.0,93.0,4.4,27.3,811.0,1013.44,745.23
2018,6,20,15,15,915.5,91.0,4.4,27.3,769.0,990.26,731.5
2018,6,20,15,30,905.0,89.0,4.4,27.3,727.0,964.4,716.03
2018,6,20,15,45,891.0,87.0,4.4,26.7,680.5,932.82,698.33
2018,6,20,16,0,877.0,85.0,4.4,26.1,634.0,899.08,678.99
2018,6,20,16,15,859.5,82.5,4.4,25.7,584.5,859.73,654.98
2018,6,20,16,30,842.0,80.0,4.4,25.3,535.0,826.02,634.63
2018,6,20,16,45,818.5,76.5,4.4,24.85,483.0,777.52,603.42
2018,6,20,17,0,795.0,73.0,4.4,24.4,431.0,728.33,571.09
2018,6,20,17,15,763.0,69.0,4.3,23.75,378.0,671.75,532.54
2018,6,20,17,30,731.0,65.0,4.2,23.1,325.0,615.7,493.21
2018,6,20,17,45,685.0,60.5,4.1,22.5,273.5,550.48,444.7
2018,6,20,18,0,639.0,56.0,4.0,21.9,222.0,491.64,397.98
2018,6,20,18,15,569.0,49.5,3.85,21.1,173.5,415.57,335.76
2018,6,20,18,30,499.0,43.0,3.7,20.3,125.0,344.85,275.33
2018,6,20,18,45,386.5,34.5,3.55,19.5,85.0,256.78,198.36
2018,6,20,19,0,274.0,26.0,3.4,18.7,45.0,172.16,100.04
2018,6,20,19,15,145.5,14.0,3.35,18.15,23.5,70.76,0.0
2018,6,20,19,30,17.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,3.2,17.1,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,6.5,2.1,12.3,8.5,0.0,0.0
2018,6,21,5,0,140.0,13.0,2.2,12.5,17.0,12.39,0.0
2018,6,21,5,15,291.0,23.0,2.15,12.9,51.0,18.58,6.88
2018,6,21,5,30,442.0,33.0,2.1,13.3,85.0,25.9,16.7
2018,6,21,5,45,528.5,40.0,2.1,13.75,131.0,30.11,21.01
2018,6,21,6,0,615.0,47.0,2.1,14.2,177.0,37.37,27.74
2018,6,21,6,15,669.5,51.5,2.1,14.95,228.0,39.37,29.58
2018,6,21,6,30,724.0,56.0,2.1,15.7,279.0,41.36,31.27
2018,6,21,6,45,761.0,59.5,2.15,16.4,332.0,42.42,32.05
2018,6,21,7,0,798.0,63.0,2.2,17.1,385.0,43.45,32.75
2018,6,21,7,15,824.5,66.0,2.2,17.9,438.0,84.74,44.62
2018,6,21,7,30,851.0,69.0,2.2,18.7,491.0,132.1,69.44
2018,6,21,7,45,870.5,71.0,2.2,19.45,542.0,180.72,104.1
2018,6,21,8,0,890.0,73.0,2.2,20.2,593.0,231.48,145.21
2018,6,21,8,15,904.5,75.5,2.25,20.95,641.5,283.42,189.58
2018,6,21,8,30,919.0,78.0,2.3,21.7,690.0,336.67,235.46
2018,6,21,8,45,930.5,79.5,2.35,22.4,734.5,389.21,280.41
2018,6,21,9,0,942.0,81.0,2.4,23.1,779.0,442.35,324.79
2018,6,21,9,15,952.0,81.5,2.5,23.65,818.5,494.38,367.44
2018,6,21,9,30,962.0,82.0,2.6,24.2,858.0,546.44,408.84
2018,6,21,9,45,970.0,82.5,2.7,24.75,892.5,597.21,448.09
2018,6,21,10,0,978.0,83.0,2.8,25.3,927.0,647.37,485.76
2018,6,21,10,15,982.5,84.0,2.85,25.7,954.5,694.95,520.63
2018,6,21,10,30,987.0,85.0,2.9,26.1,982.0,741.2,553.67
2018,6,21,10,45,990.0,85.5,3.0,26.55,1002.5,784.43,582.21
2018,6,21,11,0,993.0,86.0,3.1,27.0,1023.0,825.83,608.99
2018,6,21,11,15,995.0,87.0,3.1,27.35,1036.5,864.92,633.64
2018,6,21,11,30,997.0,88.0,3.1,27.7,1050.0,901.82,656.6
2018,6,21,11,45,998.0,87.5,3.15,28.1,1055.5,934.15,676.58
2018,6,21,12,0,999.0,87.0,3.2,28.5,1061.0,963.94,694.84
2018,6,21,12,15,994.0,90.5,3.3,28.65,1058.0,989.46,711.37
2018,6,21,12,30,989.0,94.0,3.4,28.8,1055.0,1012.04,726.08
