Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,0,57.0,6.0,1.5,14.9,6.0,5.72,0.0
2018,7,11,5,15,207.5,17.0,1.5,15.4,33.5,13.9,0.0
2018,7,11,5,30,358.0,28.0,1.5,15.9,61.0,22.41,12.52
2018,7,11,5,45,454.5,35.0,1.5,16.35,103.0,26.72,17.54
2018,7,11,6,0,551.0,42.0,1.5,16.8,145.0,30.9,21.6
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,35.86,26.12
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,37.97,27.97
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,39.56,29.25
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,41.09,30.4
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,51.4,29.96
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,103.61,52.21
2018,7,11,7,45,831.5,67.0,1.55,22.0,499.5,150.25,81.17
2018,7,11,8,0,853.0,69.0,1.6,22.8,550.0,199.27,118.37
2018,7,11,8,15,869.5,71.0,1.65,23.5,598.5,249.46,159.93
2018,7,11,8,30,886.0,73.0,1.7,24.2,647.0,301.22,203.85
2018,7,11,8,45,898.5,74.5,1.8,24.95,691.5,352.68,247.61
2018,7,11,9,0,911.0,76.0,1.9,25.7,736.0,404.92,291.17
2018,7,11,9,15,917.0,79.5,2.0,26.35,775.0,456.66,333.39
2018,7,11,9,30,923.0,83.0,2.1,27.0,814.0,508.15,374.13
2018,7,11,9,45,925.5,87.5,2.2,27.7,847.5,558.22,412.47
2018,7,11,10,0,928.0,92.0,2.3,28.4,881.0,607.33,448.9
2018,7,11,10,15,933.5,93.0,2.4,28.8,909.0,654.13,483.26
2018,7,11,10,30,939.0,94.0,2.5,29.2,937.0,699.81,515.98
2018,7,11,10,45,943.0,95.0,2.6,29.65,958.5,743.15,545.73
2018,7,11,11,0,947.0,96.0,2.7,30.1,980.0,784.88,572.55
2018,7,11,11,15,949.5,96.5,2.75,30.25,994.0,823.24,597.29
2018,7,11,11,30,952.0,97.0,2.8,30.4,1008.0,859.55,620.55
2018,7,11,11,45,953.0,97.0,2.85,30.55,1014.5,891.98,641.16
2018,7,11,12,0,954.0,97.0,2.9,30.7,1021.0,922.01,660.17
2018,7,11,12,15,953.5,97.5,2.95,30.7,1020.0,948.66,677.4
2018,7,11,12,30,953.0,98.0,3.0,30.7,1019.0,972.61,692.94
2018,7,11,12,45,951.5,97.5,3.0,30.7,1010.5,991.82,705.15
2018,7,11,13,0,950.0,97.0,3.0,30.7,1002.0,1008.03,715.55
2018,7,11,13,15,947.0,96.5,3.0,30.6,986.0,1019.69,723.49
2018,7,11,13,30,944.0,96.0,3.0,30.5,970.0,1028.17,729.56
2018,7,11,13,45,939.0,96.0,3.05,30.4,947.0,1031.99,733.27
2018,7,11,14,0,934.0,96.0,3.1,30.3,924.0,1032.59,735.12
2018,7,11,14,15,928.0,94.5,3.1,30.1,894.0,1027.38,733.33
2018,7,11,14,30,922.0,93.0,3.1,29.9,864.0,1018.99,729.68
2018,7,11,14,45,913.5,91.5,3.1,29.7,828.0,1005.02,722.61
2018,7,11,15,0,905.0,90.0,3.1,29.5,792.0,988.09,713.74
2018,7,11,15,15,894.5,88.0,3.1,29.5,751.0,965.8,700.91
2018,7,11,15,30,884.0,86.0,3.1,29.5,710.0,940.86,686.41
2018,7,11,15,45,869.0,84.5,3.1,28.85,664.0,909.85,669.63
2018,7,11,16,0,854.0,83.0,3.1,28.2,618.0,876.75,651.28
2018,7,11,16,15,834.0,81.0,3.1,27.75,569.0,836.79,627.5
2018,7,11,16,30,814.0,79.0,3.1,27.3,520.0,802.64,607.39
2018,7,11,16,45,789.0,76.0,3.05,26.85,468.5,754.68,576.93
2018,7,11,17,0,764.0,73.0,3.0,26.4,417.0,706.14,545.48
2018,7,11,17,15,729.0,69.5,2.95,25.75,365.0,649.19,507.47
2018,7,11,17,30,694.0,66.0,2.9,25.1,313.0,592.97,468.79
2018,7,11,17,45,645.5,61.0,2.85,24.45,262.0,530.51,423.11
2018,7,11,18,0,597.0,56.0,2.8,23.8,211.0,467.55,374.26
2018,7,11,18,15,524.5,49.5,2.65,23.05,163.5,391.68,312.98
2018,7,11,18,30,452.0,43.0,2.5,22.3,116.0,321.42,253.71
2018,7,11,18,45,341.5,33.5,2.35,21.55,78.0,235.05,179.08
2018,7,11,19,0,231.0,24.0,2.2,20.8,40.0,151.2,79.69
2018,7,11,19,15,122.5,13.0,2.1,20.4,21.0,61.04,0.0
2018,7,11,19,30,14.0,2.0,2.0,20.0,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,1.9,19.6,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.1,17.25,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.2,17.4,5.0,4.77,0.0
2018,7,12,5,15,74.5,18.0,1.3,17.7,23.5,17.16,0.0
2018,7,12,5,30,128.0,31.0,1.4,18.0,42.0,25.5,14.7
2018,7,12,5,45,150.0,46.5,1.45,18.3,68.0,37.59,26.67
2018,7,12,6,0,172.0,62.0,1.5,18.6,94.0,49.3,37.4
2018,7,12,6,15,214.0,79.0,1.5,18.95,131.0,61.74,48.53
2018,7,12,6,30,256.0,96.0,1.5,19.3,168.0,73.73,59.01
2018,7,12,6,45,194.0,113.0,1.5,19.65,174.0,84.96,68.58
2018,7,12,7,0,132.0,130.0,1.5,20.0,180.0,102.57,83.41
2018,7,12,7,15,101.5,158.0,1.55,20.45,200.0,122.99,94.86
2018,7,12,7,30,71.0,186.0,1.6,20.9,220.0,156.14,119.38
2018,7,12,7,45,183.0,200.0,1.7,21.35,300.0,178.92,131.38
2018,7,12,8,0,295.0,214.0,1.8,21.8,380.0,212.35,152.18
2018,7,12,8,15,491.5,176.0,1.9,22.2,481.5,237.66,165.29
2018,7,12,8,30,688.0,138.0,2.0,22.6,583.0,286.51,199.78
2018,7,12,8,45,700.0,144.0,2.1,23.0,624.0,332.44,238.73
2018,7,12,9,0,712.0,150.0,2.2,23.4,665.0,379.41,277.96
2018,7,12,9,15,722.5,155.0,2.3,23.8,702.5,425.79,316.0
2018,7,12,9,30,733.0,160.0,2.4,24.2,740.0,476.79,356.44
2018,7,12,9,45,777.0,145.0,2.5,24.6,783.5,524.02,393.45
2018,7,12,10,0,821.0,130.0,2.6,25.0,827.0,577.43,434.19
2018,7,12,10,15,827.5,131.5,2.65,25.35,854.0,620.81,466.55
2018,7,12,10,30,834.0,133.0,2.7,25.7,881.0,663.36,497.59
2018,7,12,10,45,803.0,157.0,2.8,26.0,891.0,697.9,521.91
2018,7,12,11,0,772.0,181.0,2.9,26.3,901.0,730.25,544.11
2018,7,12,11,15,803.5,163.0,2.85,26.55,922.5,769.93,571.09
2018,7,12,11,30,835.0,145.0,2.8,26.8,944.0,807.02,594.79
2018,7,12,11,45,823.5,155.0,2.75,27.0,947.5,834.62,612.03
2018,7,12,12,0,812.0,165.0,2.7,27.2,951.0,865.04,631.08
2018,7,12,12,15,804.0,170.5,2.6,27.3,948.0,887.86,644.84
2018,7,12,12,30,796.0,176.0,2.5,27.4,945.0,908.16,656.93
2018,7,12,12,45,825.0,154.5,2.45,27.5,945.5,927.04,668.48
2018,7,12,13,0,854.0,133.0,2.4,27.6,946.0,951.14,683.39
2018,7,12,13,15,852.0,131.5,2.35,27.7,931.0,962.11,689.83
2018,7,12,13,30,850.0,130.0,2.3,27.8,916.0,970.19,694.62
2018,7,12,13,45,835.0,135.0,2.25,27.9,891.5,969.11,693.7
2018,7,12,14,0,820.0,140.0,2.2,28.0,867.0,965.14,691.14
2018,7,12,14,15,804.0,140.0,2.15,28.0,833.0,961.19,689.02
2018,7,12,14,30,788.0,140.0,2.1,28.0,799.0,945.77,679.68
2018,7,12,14,45,649.0,195.5,2.1,28.05,722.5,872.94,633.69
2018,7,12,15,0,510.0,251.0,2.1,28.1,646.0,789.37,577.59
2018,7,12,15,15,558.0,220.5,2.1,28.1,631.5,798.12,586.92
2018,7,12,15,30,606.0,190.0,2.1,28.1,617.0,809.2,596.66
2018,7,12,15,45,685.5,146.0,2.05,27.85,599.0,823.83,608.09
2018,7,12,16,0,765.0,102.0,2.0,27.6,581.0,826.45,611.61
2018,7,12,16,15,746.5,98.0,2.0,27.4,534.5,787.69,587.77
2018,7,12,16,30,728.0,94.0,2.0,27.2,488.0,747.58,563.02
2018,7,12,16,45,677.5,96.0,2.0,26.95,434.0,691.19,526.53
2018,7,12,17,0,627.0,98.0,2.0,26.7,380.0,632.75,487.75
2018,7,12,17,15,615.5,87.0,2.0,26.25,335.5,589.25,459.14
2018,7,12,17,30,604.0,76.0,2.0,25.8,291.0,544.93,428.62
2018,7,12,17,45,459.0,80.0,1.95,25.35,228.0,428.9,340.35
2018,7,12,18,0,314.0,84.0,1.9,24.9,165.0,320.29,254.95
2018,7,12,18,15,237.0,69.5,1.8,24.25,123.0,233.69,185.48
2018,7,12,18,30,160.0,55.0,1.7,23.6,81.0,166.15,129.26
2018,7,12,18,45,109.0,39.0,1.6,23.0,54.0,116.05,85.93
2018,7,12,19,0,58.0,23.0,1.5,22.4,27.0,64.07,29.51
2018,7,12,19,15,33.0,12.5,1.5,22.0,14.5,25.0,0.0
2018,7,12,19,30,8.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.5,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,4,45,14.0,2.5,1.15,16.85,2.5,0.0,0.0
2018,7,13,5,0,28.0,5.0,1.1,16.9,5.0,4.77,0.0
2018,7,13,5,15,128.5,18.0,1.05,17.3,28.0,17.16,0.0
2018,7,13,5,30,229.0,31.0,1.0,17.7,51.0,24.35,13.64
2018,7,13,5,45,322.5,41.0,0.95,18.15,89.0,32.28,22.12
2018,7,13,6,0,416.0,51.0,0.9,18.6,127.0,38.75,28.24
2018,7,13,6,15,481.0,58.5,0.85,19.15,173.0,42.65,31.87
2018,7,13,6,30,546.0,66.0,0.8,19.7,219.0,46.38,35.14
2018,7,13,6,45,592.0,71.0,0.8,20.25,268.0,47.87,36.33
2018,7,13,7,0,638.0,76.0,0.8,20.8,317.0,49.29,37.38
2018,7,13,7,15,671.5,80.5,0.75,21.45,367.0,56.06,42.97
2018,7,13,7,30,705.0,85.0,0.7,22.1,417.0,102.21,55.12
2018,7,13,7,45,730.5,88.0,0.65,22.75,466.0,144.78,80.74
2018,7,13,8,0,756.0,91.0,0.6,23.4,515.0,190.3,114.35
2018,7,13,8,15,775.0,93.5,0.6,24.1,561.5,236.81,151.87
2018,7,13,8,30,794.0,96.0,0.6,24.8,608.0,285.29,191.9
2018,7,13,8,45,809.5,98.0,0.65,25.45,651.5,340.32,236.89
2018,7,13,9,0,825.0,100.0,0.7,26.1,695.0,389.86,277.07
2018,7,13,9,15,831.5,104.5,0.75,26.6,733.0,438.59,315.94
2018,7,13,9,30,838.0,109.0,0.8,27.1,771.0,487.22,353.54
2018,7,13,9,45,841.0,114.0,0.9,27.6,803.0,534.14,389.12
2018,7,13,10,0,844.0,119.0,1.0,28.1,835.0,580.27,423.11
2018,7,13,10,15,852.0,120.0,1.15,28.35,863.0,625.14,456.24
2018,7,13,10,30,860.0,121.0,1.3,28.6,891.0,669.26,488.16
2018,7,13,10,45,865.5,121.0,1.4,28.9,912.0,709.86,516.61
2018,7,13,11,0,871.0,121.0,1.5,29.2,933.0,749.12,542.63
2018,7,13,11,15,874.5,121.5,1.65,29.35,947.0,785.79,566.98
2018,7,13,11,30,878.0,122.0,1.8,29.5,961.0,820.69,590.1
2018,7,13,11,45,880.0,122.0,1.9,29.65,968.0,852.0,610.38
2018,7,13,12,0,882.0,122.0,2.0,29.8,975.0,881.19,629.29
2018,7,13,12,15,883.5,121.0,2.1,29.85,974.5,906.77,646.16
2018,7,13,12,30,885.0,120.0,2.2,29.9,974.0,929.94,661.56
2018,7,13,12,45,885.5,117.5,2.3,29.9,966.0,948.18,674.04
2018,7,13,13,0,886.0,115.0,2.4,29.9,958.0,963.62,684.88
2018,7,13,13,15,883.5,114.5,2.45,29.85,943.0,975.27,693.11
2018,7,13,13,30,881.0,114.0,2.5,29.8,928.0,983.94,699.61
2018,7,13,13,45,877.0,112.0,2.6,29.75,905.5,986.58,702.9
2018,7,13,14,0,873.0,110.0,2.7,29.7,883.0,986.14,704.39
2018,7,13,14,15,866.5,109.0,2.75,29.6,854.5,981.23,702.87
2018,7,13,14,30,860.0,108.0,2.8,29.5,826.0,973.35,699.59
2018,7,13,14,45,852.0,105.5,2.8,29.4,791.5,959.45,692.13
2018,7,13,15,0,844.0,103.0,2.8,29.3,757.0,942.72,682.98
2018,7,13,15,15,832.0,101.0,2.8,29.3,717.0,920.02,669.73
2018,7,13,15,30,820.0,99.0,2.8,29.3,677.0,894.89,654.93
2018,7,13,15,45,806.0,96.0,2.9,28.9,633.0,872.3,643.52
2018,7,13,16,0,792.0,93.0,3.0,28.5,589.0,839.8,625.25
2018,7,13,16,15,774.0,90.0,3.05,28.15,542.0,801.95,602.66
2018,7,13,16,30,756.0,87.0,3.1,27.8,495.0,762.69,578.71
2018,7,13,16,45,731.5,82.5,3.1,27.45,445.5,715.11,548.16
2018,7,13,17,0,707.0,78.0,3.1,27.1,396.0,667.03,516.6
2018,7,13,17,15,673.5,74.0,3.1,26.55,346.5,615.87,482.32
2018,7,13,17,30,640.0,70.0,3.1,26.0,297.0,562.58,445.32
2018,7,13,17,45,593.0,64.0,3.15,25.4,248.0,498.8,397.97
2018,7,13,18,0,546.0,58.0,3.2,24.8,199.0,437.68,350.37
2018,7,13,18,15,475.5,51.0,3.1,24.1,154.0,364.57,291.02
2018,7,13,18,30,405.0,44.0,3.0,23.4,109.0,296.92,233.79
2018,7,13,18,45,300.5,34.0,2.9,22.7,73.0,215.13,162.83
2018,7,13,19,0,196.0,24.0,2.8,22.0,37.0,134.82,64.99
2018,7,13,19,15,103.0,13.0,2.8,21.55,19.5,53.18,0.0
2018,7,13,19,30,10.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.75,20.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.9,16.35,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.9,16.4,5.0,4.77,0.0
2018,7,14,5,15,153.0,17.0,1.9,16.8,28.5,16.2,0.0
2018,7,14,5,30,271.0,29.0,1.9,17.2,52.0,23.62,12.89
2018,7,14,5,45,368.5,37.0,1.9,17.6,91.0,28.69,19.04
2018,7,14,6,0,466.0,45.0,1.9,18.0,130.0,33.58,23.76
2018,7,14,6,15,530.0,51.5,1.9,18.65,177.0,36.94,26.9
2018,7,14,6,30,594.0,58.0,1.9,19.3,224.0,40.14,29.72
2018,7,14,6,45,638.0,63.0,1.9,19.9,274.0,41.98,31.23
2018,7,14,7,0,682.0,68.0,1.9,20.5,324.0,48.15,36.43
2018,7,14,7,15,713.5,71.5,1.9,21.2,374.5,53.4,40.71
2018,7,14,7,30,745.0,75.0,1.9,21.9,425.0,95.4,48.87
2018,7,14,7,45,768.5,78.0,1.85,22.55,474.5,139.8,75.68
2018,7,14,8,0,792.0,81.0,1.8,23.2,524.0,186.93,110.93
2018,7,14,8,15,810.0,83.5,1.85,23.9,571.5,242.03,155.83
2018,7,14,8,30,828.0,86.0,1.9,24.6,619.0,291.74,197.73
2018,7,14,8,45,842.0,87.5,1.9,25.35,662.5,340.95,239.33
2018,7,14,9,0,856.0,89.0,1.9,26.1,706.0,391.12,280.91
2018,7,14,9,15,867.0,91.0,1.95,26.6,745.5,441.2,321.78
2018,7,14,9,30,878.0,93.0,2.0,27.1,785.0,491.55,361.67
2018,7,14,9,45,886.0,94.5,2.05,27.65,819.0,540.01,398.96
2018,7,14,10,0,894.0,96.0,2.1,28.2,853.0,588.03,434.78
2018,7,14,10,15,900.0,97.0,2.2,28.6,881.0,633.79,468.49
2018,7,14,10,30,906.0,98.0,2.3,29.0,909.0,678.53,500.66
2018,7,14,10,45,910.5,98.5,2.35,29.4,930.0,720.6,529.86
2018,7,14,11,0,915.0,99.0,2.4,29.8,951.0,761.17,555.84
2018,7,14,11,15,918.0,99.5,2.5,30.0,965.5,798.91,580.46
2018,7,14,11,30,921.0,100.0,2.6,30.2,980.0,834.73,603.69
2018,7,14,11,45,922.5,100.5,2.7,30.35,987.0,867.24,624.79
2018,7,14,12,0,924.0,101.0,2.8,30.5,994.0,897.47,644.38
2018,7,14,12,15,923.5,101.0,2.9,30.55,993.0,923.05,661.23
2018,7,14,12,30,923.0,101.0,3.0,30.6,992.0,946.0,676.46
2018,7,14,12,45,921.0,101.0,3.1,30.6,983.5,964.8,689.24
2018,7,14,13,0,919.0,101.0,3.2,30.6,975.0,980.68,700.28
2018,7,14,13,15,916.5,100.5,3.25,30.55,959.5,992.58,708.67
2018,7,14,13,30,914.0,100.0,3.3,30.5,944.0,1001.4,715.24
2018,7,14,13,45,910.0,98.5,3.4,30.45,921.5,1004.58,718.73
2018,7,14,14,0,906.0,97.0,3.5,30.4,899.0,1004.59,720.34
2018,7,14,14,15,900.0,96.0,3.55,30.2,870.0,1000.01,719.23
2018,7,14,14,30,894.0,95.0,3.6,30.0,841.0,992.34,716.27
2018,7,14,14,45,885.5,93.5,3.65,29.8,806.0,978.65,709.52
2018,7,14,15,0,877.0,92.0,3.7,29.6,771.0,962.07,700.97
2018,7,14,15,15,866.0,90.0,3.7,29.6,730.5,939.75,687.83
2018,7,14,15,30,855.0,88.0,3.7,29.6,690.0,914.86,673.04
2018,7,14,15,45,841.5,85.5,3.8,28.95,645.5,884.68,656.93
2018,7,14,16,0,828.0,83.0,3.9,28.3,601.0,852.39,639.14
2018,7,14,16,15,810.0,81.0,3.9,27.85,553.5,814.87,616.46
2018,7,14,16,30,792.0,79.0,3.9,27.4,506.0,783.1,597.53
2018,7,14,16,45,768.5,75.5,3.9,26.95,456.0,736.43,567.61
2018,7,14,17,0,745.0,72.0,3.9,26.5,406.0,689.14,536.64
2018,7,14,17,15,713.0,67.5,3.85,25.9,355.0,633.88,499.1
2018,7,14,17,30,681.0,63.0,3.8,25.3,304.0,579.21,460.83
2018,7,14,17,45,635.5,58.5,3.75,24.7,254.5,516.37,414.24
2018,7,14,18,0,590.0,54.0,3.7,24.1,205.0,459.79,369.51
2018,7,14,18,15,521.5,47.5,3.6,23.45,159.0,386.68,309.76
2018,7,14,18,30,453.0,41.0,3.5,22.8,113.0,318.9,251.9
2018,7,14,18,45,346.5,32.0,3.4,22.15,75.5,235.34,178.58
2018,7,14,19,0,240.0,23.0,3.3,21.5,38.0,152.54,70.5
2018,7,14,19,15,127.5,13.0,3.25,21.05,20.0,62.8,0.0
2018,7,14,19,30,15.0,3.0,3.2,20.6,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.5,3.15,20.2,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.7,15.5,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.7,15.6,5.0,4.77,0.0
2018,7,15,5,15,180.0,16.0,1.6,16.05,29.0,15.25,0.0
2018,7,15,5,30,315.0,27.0,1.5,16.5,53.0,21.8,11.31
2018,7,15,5,45,413.5,34.5,1.45,16.95,93.5,26.55,17.25
2018,7,15,6,0,512.0,42.0,1.4,17.4,134.0,31.14,21.7
2018,7,15,6,15,575.0,47.0,1.4,18.15,181.5,33.43,23.88
2018,7,15,6,30,638.0,52.0,1.4,18.9,229.0,39.01,28.79
2018,7,15,6,45,680.5,56.5,1.4,19.65,280.0,40.94,30.37
2018,7,15,7,0,723.0,61.0,1.4,20.4,331.0,42.79,31.79
2018,7,15,7,15,753.5,64.0,1.4,21.05,382.5,46.55,34.84
2018,7,15,7,30,784.0,67.0,1.4,21.7,434.0,90.11,43.86
2018,7,15,7,45,807.0,69.5,1.4,22.4,484.5,143.33,77.05
2018,7,15,8,0,830.0,72.0,1.4,23.1,535.0,191.81,113.01
2018,7,15,8,15,847.0,74.0,1.45,23.8,583.0,241.04,153.33
2018,7,15,8,30,864.0,76.0,1.5,24.5,631.0,291.91,196.26
2018,7,15,8,45,878.0,77.5,1.55,25.2,676.0,342.88,239.39
2018,7,15,9,0,892.0,79.0,1.6,25.9,721.0,394.81,282.51
2018,7,15,9,15,898.5,82.5,1.7,26.45,760.0,446.01,324.37
2018,7,15,9,30,905.0,86.0,1.8,27.0,799.0,497.04,364.86
2018,7,15,9,45,909.0,90.0,1.9,27.55,833.0,546.83,403.24
2018,7,15,10,0,913.0,94.0,2.0,28.1,867.0,595.82,439.86
2018,7,15,10,15,919.5,95.0,2.1,28.5,895.5,642.77,474.36
2018,7,15,10,30,926.0,96.0,2.2,28.9,924.0,688.72,507.29
2018,7,15,10,45,931.5,96.0,2.3,29.3,946.0,731.9,537.38
2018,7,15,11,0,937.0,96.0,2.4,29.7,968.0,773.62,564.32
2018,7,15,11,15,940.5,96.5,2.55,29.85,983.0,812.58,590.12
2018,7,15,11,30,944.0,97.0,2.7,30.0,998.0,849.6,614.53
2018,7,15,11,45,946.5,97.0,2.8,30.15,1005.5,883.24,636.32
2018,7,15,12,0,949.0,97.0,2.9,30.3,1013.0,914.57,656.58
2018,7,15,12,15,947.5,98.0,3.0,30.3,1012.0,940.86,673.98
2018,7,15,12,30,946.0,99.0,3.1,30.3,1011.0,964.42,689.71
2018,7,15,12,45,942.5,100.0,3.2,30.25,1002.0,983.27,702.66
2018,7,15,13,0,939.0,101.0,3.3,30.2,993.0,999.12,713.81
2018,7,15,13,15,936.5,100.5,3.35,30.15,977.5,1011.33,722.41
2018,7,15,13,30,934.0,100.0,3.4,30.1,962.0,1020.4,729.15
2018,7,15,13,45,930.0,98.5,3.45,30.0,939.0,1023.77,732.54
2018,7,15,14,0,926.0,97.0,3.5,29.9,916.0,1023.88,734.05
2018,7,15,14,15,920.0,96.0,3.6,29.65,886.5,1019.34,733.51
2018,7,15,14,30,914.0,95.0,3.7,29.4,857.0,1011.65,731.07
2018,7,15,14,45,906.5,93.5,3.75,29.2,822.0,998.84,724.93
2018,7,15,15,0,899.0,92.0,3.8,29.0,787.0,983.05,716.95
2018,7,15,15,15,888.5,89.5,3.8,29.0,745.5,960.37,703.62
2018,7,15,15,30,878.0,87.0,3.8,29.0,704.0,935.01,688.58
2018,7,15,15,45,865.0,84.5,3.85,28.35,659.0,904.85,672.31
2018,7,15,16,0,852.0,82.0,3.9,27.7,614.0,872.48,654.35
2018,7,15,16,15,834.5,79.5,3.9,27.25,565.5,834.17,631.27
2018,7,15,16,30,817.0,77.0,3.9,26.8,517.0,801.45,611.8
2018,7,15,16,45,794.0,73.5,3.9,26.35,466.0,754.42,581.76
2018,7,15,17,0,771.0,70.0,3.9,25.9,415.0,706.66,550.6
2018,7,15,17,15,738.5,66.0,3.85,25.3,363.0,650.72,512.7
2018,7,15,17,30,706.0,62.0,3.8,24.7,311.0,595.35,474.04
2018,7,15,17,45,659.5,58.0,3.75,24.1,260.5,531.48,426.84
2018,7,15,18,0,613.0,54.0,3.7,23.5,210.0,473.89,381.29
2018,7,15,18,15,542.5,47.5,3.6,22.8,162.5,398.63,319.81
2018,7,15,18,30,472.0,41.0,3.5,22.1,115.0,328.84,260.19
2018,7,15,18,45,358.0,32.0,3.4,21.4,76.5,240.77,182.87
2018,7,15,19,0,244.0,23.0,3.3,20.7,38.0,153.59,66.69
2018,7,15,19,15,127.5,12.0,3.25,20.25,19.5,61.76,0.0
2018,7,15,19,30,11.0,1.0,3.2,19.8,1.0,0.0,0.0
2018,7,15,19,45,5.5,0.5,3.15,19.4,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.9,15.15,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.9,15.2,5.0,0.0,0.0
2018,7,16,5,15,181.0,16.5,1.9,15.7,29.0,15.73,0.0
2018,7,16,5,30,318.0,27.0,1.9,16.2,53.0,21.92,11.16
2018,7,16,5,45,420.5,34.5,1.85,16.65,94.0,26.65,17.32
2018,7,16,6,0,523.0,42.0,1.8,17.1,135.0,31.24,21.79
2018,7,16,6,15,587.5,47.5,1.8,17.8,184.0,37.11,27.14
2018,7,16,6,30,652.0,53.0,1.8,18.5,233.0,39.99,29.69
2018,7,16,6,45,695.0,57.0,1.8,19.2,284.5,41.47,30.88
2018,7,16,7,0,738.0,61.0,1.8,19.9,336.0,42.91,31.96
2018,7,16,7,15,768.5,64.5,1.8,20.65,388.5,45.46,33.96
2018,7,16,7,30,799.0,68.0,1.8,21.4,441.0,90.15,44.04
2018,7,16,7,45,821.5,70.5,1.8,22.15,492.0,144.09,77.36
2018,7,16,8,0,844.0,73.0,1.8,22.9,543.0,193.27,113.77
2018,7,16,8,15,861.5,75.0,1.85,23.65,591.5,243.37,154.8
2018,7,16,8,30,879.0,77.0,1.9,24.4,640.0,295.16,198.58
2018,7,16,8,45,892.5,78.5,1.95,25.2,685.5,346.79,242.39
2018,7,16,9,0,906.0,80.0,2.0,26.0,731.0,399.32,286.11
2018,7,16,9,15,914.5,82.5,2.05,26.65,771.0,451.28,328.5
2018,7,16,9,30,923.0,85.0,2.1,27.3,811.0,503.24,369.56
2018,7,16,9,45,929.5,87.0,2.15,27.95,845.5,553.54,408.12
2018,7,16,10,0,936.0,89.0,2.2,28.6,880.0,603.22,444.97
2018,7,16,10,15,941.5,90.0,2.25,29.05,908.5,650.61,479.48
2018,7,16,10,30,947.0,91.0,2.3,29.5,937.0,696.88,512.25
2018,7,16,10,45,951.0,91.5,2.4,29.9,958.5,740.35,542.32
2018,7,16,11,0,955.0,92.0,2.5,30.3,980.0,782.19,569.25
2018,7,16,11,15,957.5,93.0,2.6,30.55,994.5,821.52,594.63
2018,7,16,11,30,960.0,94.0,2.7,30.8,1009.0,858.8,618.52
2018,7,16,11,45,961.0,94.0,2.8,31.0,1015.5,891.71,639.59
2018,7,16,12,0,962.0,94.0,2.9,31.2,1022.0,922.18,659.06
2018,7,16,12,15,960.0,95.5,3.0,31.2,1021.0,948.85,676.63
2018,7,16,12,30,958.0,97.0,3.1,31.2,1020.0,972.74,692.48
2018,7,16,12,45,954.0,98.0,3.2,31.2,1010.5,991.38,705.09
2018,7,16,13,0,950.0,99.0,3.3,31.2,1001.0,1006.95,715.88
2018,7,16,13,15,947.0,98.5,3.35,31.1,985.0,1018.84,724.38
2018,7,16,13,30,944.0,98.0,3.4,31.0,969.0,1027.54,731.0
2018,7,16,13,45,939.5,97.5,3.45,30.9,946.0,1031.52,734.79
2018,7,16,14,0,935.0,97.0,3.5,30.8,923.0,1032.26,736.69
2018,7,16,14,15,929.5,95.5,3.5,30.65,893.5,1027.71,735.15
2018,7,16,14,30,924.0,94.0,3.5,30.5,864.0,1019.94,731.74
2018,7,16,14,45,916.5,92.5,3.5,30.35,828.5,1007.07,725.18
2018,7,16,15,0,909.0,91.0,3.5,30.2,793.0,991.19,716.8
2018,7,16,15,15,898.5,89.0,3.5,30.2,752.0,968.95,703.94
2018,7,16,15,30,888.0,87.0,3.5,30.2,711.0,944.02,689.39
2018,7,16,15,45,874.5,84.5,3.5,29.7,665.0,913.21,672.28
2018,7,16,16,0,861.0,82.0,3.5,29.2,619.0,880.18,653.55
2018,7,16,16,15,843.5,79.5,3.45,28.85,570.0,841.64,630.18
2018,7,16,16,30,826.0,77.0,3.4,28.5,521.0,801.56,605.47
2018,7,16,16,45,802.5,73.5,3.35,28.1,469.5,760.96,580.12
2018,7,16,17,0,779.0,70.0,3.3,27.7,418.0,712.52,548.68
2018,7,16,17,15,746.5,66.5,3.2,27.15,366.0,656.93,511.39
2018,7,16,17,30,714.0,63.0,3.1,26.6,314.0,601.86,473.36
2018,7,16,17,45,667.5,58.0,3.0,26.0,262.5,536.42,425.64
2018,7,16,18,0,621.0,53.0,2.9,25.4,211.0,477.21,379.48
2018,7,16,18,15,550.0,46.5,2.75,24.6,163.0,401.35,318.41
2018,7,16,18,30,479.0,40.0,2.6,23.8,115.0,331.05,259.15
2018,7,16,18,45,357.0,31.5,2.4,23.0,76.0,239.48,179.8
2018,7,16,19,0,235.0,23.0,2.2,22.2,37.0,148.82,58.65
2018,7,16,19,15,117.5,11.5,2.2,21.7,18.5,57.24,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,20.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.15,16.95,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.2,17.1,5.0,0.0,0.0
2018,7,17,5,15,177.0,16.5,1.3,17.6,28.5,15.73,0.0
2018,7,17,5,30,312.0,27.0,1.4,18.1,52.0,22.03,10.85
2018,7,17,5,45,415.0,35.0,1.45,18.6,93.0,27.2,17.6
2018,7,17,6,0,518.0,43.0,1.5,19.1,134.0,32.19,22.4
2018,7,17,6,15,582.5,48.5,1.5,19.75,182.5,34.82,24.9
2018,7,17,6,30,647.0,54.0,1.5,20.4,231.0,40.93,30.27
2018,7,17,6,45,690.5,58.0,1.45,21.05,282.5,42.36,31.41
2018,7,17,7,0,734.0,62.0,1.4,21.7,334.0,43.75,32.45
2018,7,17,7,15,764.5,65.5,1.45,22.5,386.5,44.65,32.99
2018,7,17,7,30,795.0,69.0,1.5,23.3,439.0,89.07,43.49
2018,7,17,7,45,817.5,72.0,1.5,24.1,490.0,143.19,76.32
2018,7,17,8,0,840.0,75.0,1.5,24.9,541.0,192.58,112.33
2018,7,17,8,15,856.5,77.5,1.6,25.5,589.5,242.71,153.02
2018,7,17,8,30,873.0,80.0,1.7,26.1,638.0,294.44,196.47
2018,7,17,8,45,886.0,81.5,1.75,26.75,682.5,345.68,239.71
2018,7,17,9,0,899.0,83.0,1.8,27.4,727.0,397.76,282.9
2018,7,17,9,15,893.0,92.0,1.85,27.95,762.5,448.79,324.48
2018,7,17,9,30,887.0,101.0,1.9,28.5,798.0,498.46,363.67
2018,7,17,9,45,883.5,109.5,1.95,29.1,829.5,547.48,400.93
2018,7,17,10,0,880.0,118.0,2.0,29.7,861.0,595.06,435.91
2018,7,17,10,15,904.5,108.5,2.05,30.1,894.5,642.86,470.7
2018,7,17,10,30,929.0,99.0,2.1,30.5,928.0,691.01,504.89
2018,7,17,10,45,933.0,100.5,2.15,30.9,950.0,734.73,534.96
2018,7,17,11,0,937.0,102.0,2.2,31.3,972.0,776.88,561.59
2018,7,17,11,15,940.0,102.0,2.25,31.55,986.0,815.18,585.77
2018,7,17,11,30,943.0,102.0,2.3,31.8,1000.0,851.5,608.5
2018,7,17,11,45,943.5,102.5,2.35,32.05,1006.5,884.05,628.68
2018,7,17,12,0,944.0,103.0,2.4,32.3,1013.0,914.21,647.26
2018,7,17,12,15,941.0,104.5,2.45,32.35,1011.0,939.68,663.39
2018,7,17,12,30,938.0,106.0,2.5,32.4,1009.0,962.37,677.83
2018,7,17,12,45,933.0,108.0,2.55,32.5,999.5,980.82,689.54
2018,7,17,13,0,928.0,110.0,2.6,32.6,990.0,996.27,699.48
2018,7,17,13,15,902.0,123.0,2.65,32.55,967.0,999.33,702.25
2018,7,17,13,30,876.0,136.0,2.7,32.5,944.0,999.05,703.16
2018,7,17,13,45,894.0,121.0,2.8,32.4,927.5,1010.56,712.18
2018,7,17,14,0,912.0,106.0,2.9,32.3,911.0,1018.55,719.02
2018,7,17,14,15,905.5,104.0,2.95,32.15,881.0,1012.63,717.0
2018,7,17,14,30,899.0,102.0,3.0,32.0,851.0,1003.55,713.22
2018,7,17,14,45,890.0,100.5,3.05,31.8,815.0,989.52,706.53
2018,7,17,15,0,881.0,99.0,3.1,31.6,779.0,972.57,698.06
2018,7,17,15,15,869.5,97.0,3.1,31.6,738.0,949.87,685.01
2018,7,17,15,30,858.0,95.0,3.1,31.6,697.0,924.59,670.34
2018,7,17,15,45,843.5,92.5,3.2,31.05,651.5,893.57,653.96
2018,7,17,16,0,829.0,90.0,3.3,30.5,606.0,860.46,635.94
2018,7,17,16,15,810.0,86.5,3.3,30.05,557.0,827.78,617.1
2018,7,17,16,30,791.0,83.0,3.3,29.6,508.0,786.04,591.74
2018,7,17,16,45,765.5,80.0,3.35,29.15,457.0,738.4,562.0
2018,7,17,17,0,740.0,77.0,3.4,28.7,406.0,690.23,531.15
2018,7,17,17,15,705.0,72.5,3.35,28.05,354.5,632.89,492.76
2018,7,17,17,30,670.0,68.0,3.3,27.4,303.0,579.89,456.35
2018,7,17,17,45,620.0,63.0,3.25,26.7,252.5,514.27,407.91
2018,7,17,18,0,570.0,58.0,3.2,26.0,202.0,451.46,359.15
2018,7,17,18,15,496.0,50.5,3.05,25.2,155.0,374.74,297.27
2018,7,17,18,30,422.0,43.0,2.9,24.4,108.0,303.81,237.56
2018,7,17,18,45,304.5,32.5,2.8,23.6,70.5,214.69,160.44
2018,7,17,19,0,187.0,22.0,2.7,22.8,33.0,126.12,43.6
2018,7,17,19,15,93.5,11.0,2.6,22.35,16.5,47.24,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,20.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,4,45,3.5,1.0,1.4,17.6,1.0,0.0,0.0
2018,7,18,5,0,7.0,2.0,1.5,17.6,2.0,0.0,0.0
2018,7,18,5,15,72.5,14.0,1.55,17.95,19.5,13.34,0.0
2018,7,18,5,30,138.0,26.0,1.6,18.3,37.0,20.37,9.29
2018,7,18,5,45,175.0,42.0,1.6,18.6,66.0,32.37,21.95
2018,7,18,6,0,212.0,58.0,1.6,18.9,95.0,43.83,32.49
2018,7,18,6,15,279.5,72.0,1.5,19.5,137.5,53.27,41.0
2018,7,18,6,30,347.0,86.0,1.4,20.1,180.0,62.26,48.87
2018,7,18,6,45,507.0,79.0,1.3,20.65,249.0,54.52,42.03
2018,7,18,7,0,667.0,72.0,1.2,21.2,318.0,46.86,35.21
2018,7,18,7,15,711.0,73.5,1.25,21.95,371.5,50.68,38.27
2018,7,18,7,30,755.0,75.0,1.3,22.7,425.0,89.93,46.05
2018,7,18,7,45,778.5,78.5,1.3,23.5,475.5,135.23,71.88
2018,7,18,8,0,802.0,82.0,1.3,24.3,526.0,183.29,106.81
2018,7,18,8,15,820.0,84.5,1.4,24.9,574.0,239.01,151.63
2018,7,18,8,30,838.0,87.0,1.5,25.5,622.0,289.34,193.74
2018,7,18,8,45,852.0,89.0,1.6,26.15,666.5,339.61,236.13
2018,7,18,9,0,866.0,91.0,1.7,26.8,711.0,390.84,278.65
2018,7,18,9,15,738.5,156.5,1.75,27.4,706.0,426.77,310.06
2018,7,18,9,30,611.0,222.0,1.8,28.0,701.0,460.59,337.31
2018,7,18,9,45,563.5,260.5,1.9,28.55,717.5,502.37,368.43
2018,7,18,10,0,516.0,299.0,2.0,29.1,734.0,537.68,393.72
2018,7,18,10,15,540.5,300.5,2.15,29.35,769.5,581.44,425.6
2018,7,18,10,30,565.0,302.0,2.3,29.6,805.0,626.62,457.94
2018,7,18,10,45,532.0,336.0,2.45,29.8,819.0,661.06,481.44
2018,7,18,11,0,499.0,370.0,2.6,30.0,833.0,692.53,502.49
2018,7,18,11,15,547.0,348.0,2.75,30.05,862.5,734.65,532.81
2018,7,18,11,30,595.0,326.0,2.9,30.1,892.0,778.38,563.96
2018,7,18,11,45,739.5,229.5,3.0,30.1,938.5,834.21,605.86
2018,7,18,12,0,884.0,133.0,3.1,30.1,985.0,889.15,642.35
2018,7,18,12,15,900.0,121.5,3.05,30.1,988.0,918.36,660.6
2018,7,18,12,30,916.0,110.0,3.0,30.1,991.0,945.38,677.56
2018,7,18,12,45,918.0,107.0,2.95,30.1,983.5,965.16,689.84
2018,7,18,13,0,920.0,104.0,2.9,30.1,976.0,982.07,700.36
2018,7,18,13,15,916.5,104.0,2.8,30.15,960.5,993.71,707.04
2018,7,18,13,30,913.0,104.0,2.7,30.2,945.0,1002.25,711.84
2018,7,18,13,45,908.5,102.5,2.6,30.3,922.0,1005.12,713.01
2018,7,18,14,0,904.0,101.0,2.5,30.4,899.0,1004.8,712.31
2018,7,18,14,15,873.5,114.0,2.55,30.35,863.5,991.17,705.23
2018,7,18,14,30,843.0,127.0,2.6,30.3,828.0,974.79,696.58
2018,7,18,14,45,847.0,117.0,2.6,30.3,795.5,965.02,691.66
2018,7,18,15,0,851.0,107.0,2.6,30.3,763.0,951.93,684.64
2018,7,18,15,15,825.0,110.5,2.6,30.3,718.5,922.05,666.88
2018,7,18,15,30,799.0,114.0,2.6,30.3,674.0,898.63,653.42
2018,7,18,15,45,808.0,101.0,2.7,29.8,635.0,878.21,643.9
2018,7,18,16,0,817.0,88.0,2.8,29.3,596.0,846.82,626.88
2018,7,18,16,15,797.0,85.5,2.9,28.85,547.5,814.72,609.02
2018,7,18,16,30,777.0,83.0,3.0,28.4,499.0,773.72,584.62
2018,7,18,16,45,750.5,79.5,3.05,27.9,448.5,725.09,554.16
2018,7,18,17,0,724.0,76.0,3.1,27.4,398.0,676.03,522.62
2018,7,18,17,15,688.5,71.5,3.15,26.7,346.5,618.91,484.56
2018,7,18,17,30,653.0,67.0,3.2,26.0,295.0,566.11,448.36
2018,7,18,17,45,603.5,62.0,3.2,25.3,245.5,501.54,400.34
2018,7,18,18,0,554.0,57.0,3.2,24.6,196.0,439.8,352.07
2018,7,18,18,15,481.0,49.5,3.05,23.9,150.5,364.43,290.65
2018,7,18,18,30,408.0,42.0,2.9,23.2,105.0,294.84,231.53
2018,7,18,18,45,293.0,32.0,2.75,22.5,68.5,208.31,155.8
2018,7,18,19,0,178.0,22.0,2.6,21.8,32.0,121.64,35.95
2018,7,18,19,15,89.0,11.0,2.4,21.5,16.0,45.39,0.0
2018,7,18,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.1,17.75,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.0,17.8,2.0,0.0,0.0
2018,7,19,5,15,60.0,15.0,1.85,18.15,19.5,14.3,0.0
2018,7,19,5,30,114.0,28.0,1.7,18.5,37.0,23.07,10.85
2018,7,19,5,45,191.0,45.0,1.55,18.9,72.5,34.88,24.0
2018,7,19,6,0,268.0,62.0,1.4,19.3,108.0,47.17,35.3
2018,7,19,6,15,315.0,76.0,1.35,19.85,148.0,56.52,43.75
2018,7,19,6,30,362.0,90.0,1.3,20.4,188.0,65.4,51.53
2018,7,19,6,45,404.0,102.5,1.25,20.95,233.5,72.7,57.7
2018,7,19,7,0,446.0,115.0,1.2,21.5,279.0,79.59,63.33
2018,7,19,7,15,468.0,127.5,1.15,22.1,322.5,85.99,68.4
2018,7,19,7,30,490.0,140.0,1.1,22.7,366.0,120.09,78.37
2018,7,19,7,45,438.5,171.0,1.1,23.3,391.0,165.22,109.48
2018,7,19,8,0,387.0,202.0,1.1,23.9,416.0,205.83,141.57
2018,7,19,8,15,503.0,186.0,1.1,24.55,490.0,240.83,164.51
2018,7,19,8,30,619.0,170.0,1.1,25.2,564.0,285.61,196.96
2018,7,19,8,45,665.5,165.0,1.15,25.85,616.0,330.07,232.4
2018,7,19,9,0,712.0,160.0,1.2,26.5,668.0,379.16,271.27
2018,7,19,9,15,734.0,158.5,1.25,27.1,708.5,425.32,307.85
2018,7,19,9,30,756.0,157.0,1.3,27.7,749.0,477.2,347.57
2018,7,19,9,45,776.5,154.0,1.4,28.25,785.5,523.6,382.79
2018,7,19,10,0,797.0,151.0,1.5,28.8,822.0,570.99,417.84
2018,7,19,10,15,806.0,152.5,1.6,29.15,850.5,616.04,450.66
2018,7,19,10,30,815.0,154.0,1.7,29.5,879.0,660.59,482.39
2018,7,19,10,45,821.5,154.5,1.8,29.9,900.5,701.89,511.15
2018,7,19,11,0,828.0,155.0,1.9,30.3,922.0,742.1,538.63
2018,7,19,11,15,832.5,154.5,1.95,30.45,936.0,778.64,562.48
2018,7,19,11,30,837.0,154.0,2.0,30.6,950.0,810.82,582.99
2018,7,19,11,45,840.0,154.0,2.1,30.75,957.5,842.3,603.4
2018,7,19,12,0,843.0,154.0,2.2,30.9,965.0,871.86,622.53
2018,7,19,12,15,842.5,154.0,2.3,30.9,964.0,896.25,638.74
2018,7,19,12,30,842.0,154.0,2.4,30.9,963.0,918.3,653.53
2018,7,19,12,45,840.0,153.0,2.45,30.95,954.5,935.53,664.79
2018,7,19,13,0,838.0,152.0,2.5,31.0,946.0,950.08,674.45
2018,7,19,13,15,835.0,151.0,2.55,30.9,931.0,960.89,682.28
2018,7,19,13,30,832.0,150.0,2.6,30.8,916.0,977.23,693.76
2018,7,19,13,45,827.0,148.0,2.65,30.75,893.0,979.6,696.32
2018,7,19,14,0,822.0,146.0,2.7,30.7,870.0,978.95,697.22
2018,7,19,14,15,814.5,143.5,2.75,30.55,841.0,972.31,694.73
2018,7,19,14,30,807.0,141.0,2.8,30.4,812.0,962.72,690.5
2018,7,19,14,45,797.0,138.5,2.85,30.2,777.0,947.83,683.1
2018,7,19,15,0,787.0,136.0,2.9,30.0,742.0,930.22,674.0
2018,7,19,15,15,773.5,133.5,2.9,30.0,702.0,906.67,660.15
2018,7,19,15,30,760.0,131.0,2.9,30.0,662.0,880.78,644.8
2018,7,19,15,45,743.5,126.5,2.95,29.45,617.5,847.72,626.31
2018,7,19,16,0,727.0,122.0,3.0,28.9,573.0,817.32,609.41
2018,7,19,16,15,705.5,117.5,3.0,28.5,525.5,776.56,584.45
2018,7,19,16,30,684.0,113.0,3.0,28.1,478.0,734.7,558.36
2018,7,19,16,45,656.0,107.0,3.0,27.7,428.5,684.89,526.1
2018,7,19,17,0,628.0,101.0,3.0,27.3,379.0,634.95,492.99
2018,7,19,17,15,590.0,94.5,2.9,26.7,329.5,577.12,453.02
2018,7,19,17,30,552.0,88.0,2.8,26.1,280.0,520.49,411.82
2018,7,19,17,45,500.5,79.5,2.75,25.55,231.5,454.05,361.59
2018,7,19,18,0,449.0,71.0,2.7,25.0,183.0,390.59,311.74
2018,7,19,18,15,378.5,60.0,2.55,24.3,139.5,314.06,249.67
2018,7,19,18,30,308.0,49.0,2.4,23.6,96.0,247.72,193.61
2018,7,19,18,45,214.5,34.5,2.25,22.95,61.5,171.97,127.29
2018,7,19,19,0,121.0,20.0,2.1,22.3,27.0,93.01,20.51
2018,7,19,19,15,60.5,10.0,2.0,21.95,13.5,33.2,0.0
2018,7,19,19,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.45,17.75,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.5,17.9,2.0,0.0,0.0
2018,7,20,5,15,75.0,14.5,1.55,18.35,19.5,13.82,0.0
2018,7,20,5,30,142.0,27.0,1.6,18.8,37.0,21.27,9.11
2018,7,20,5,45,226.0,41.0,1.7,19.25,72.5,31.72,21.24
2018,7,20,6,0,310.0,55.0,1.8,19.7,108.0,41.74,30.52
2018,7,20,6,15,374.5,66.0,1.85,20.4,151.5,48.97,37.09
2018,7,20,6,30,439.0,77.0,1.9,21.1,195.0,55.87,43.13
2018,7,20,6,45,486.0,86.0,2.0,21.75,242.5,60.57,47.07
2018,7,20,7,0,533.0,95.0,2.1,22.4,290.0,64.48,50.2
2018,7,20,7,15,560.5,103.5,2.1,23.05,336.5,67.63,52.58
2018,7,20,7,30,588.0,112.0,2.1,23.7,383.0,101.45,60.95
2018,7,20,7,45,478.0,154.5,2.1,24.4,391.5,156.18,100.76
2018,7,20,8,0,368.0,197.0,2.1,25.1,400.0,206.05,142.46
2018,7,20,8,15,448.0,193.0,2.1,25.75,462.0,233.83,161.17
2018,7,20,8,30,528.0,189.0,2.1,26.4,524.0,277.49,193.76
2018,7,20,8,45,442.5,228.5,2.05,27.05,523.0,311.73,224.04
2018,7,20,9,0,357.0,268.0,2.0,27.7,522.0,344.38,251.36
2018,7,20,9,15,523.0,220.5,2.0,28.2,617.0,389.88,284.64
2018,7,20,9,30,689.0,173.0,2.0,28.7,712.0,454.17,332.53
2018,7,20,9,45,753.5,150.5,2.0,29.25,764.0,507.83,372.76
2018,7,20,10,0,818.0,128.0,2.0,29.8,816.0,565.28,414.95
2018,7,20,10,15,826.0,129.5,2.0,30.1,844.0,609.78,447.24
2018,7,20,10,30,834.0,131.0,2.0,30.4,872.0,653.59,478.24
2018,7,20,10,45,840.5,131.0,2.05,30.7,893.5,694.23,506.65
2018,7,20,11,0,847.0,131.0,2.1,31.0,915.0,733.67,533.32
2018,7,20,11,15,851.0,131.5,2.15,31.15,929.5,770.28,556.94
2018,7,20,11,30,855.0,132.0,2.2,31.3,944.0,805.21,579.31
2018,7,20,11,45,858.0,131.0,2.25,31.45,951.0,836.16,598.99
2018,7,20,12,0,861.0,130.0,2.3,31.6,958.0,865.08,617.32
2018,7,20,12,15,864.0,128.0,2.35,31.6,958.5,890.92,634.03
2018,7,20,12,30,867.0,126.0,2.4,31.6,959.0,914.42,649.3
2018,7,20,12,45,869.0,123.5,2.5,31.6,952.0,934.03,662.58
2018,7,20,13,0,871.0,121.0,2.6,31.6,945.0,950.94,674.26
2018,7,20,13,15,868.0,120.0,2.65,31.5,929.5,961.72,682.03
2018,7,20,13,30,865.0,119.0,2.7,31.4,914.0,969.52,688.09
2018,7,20,13,45,860.5,117.0,2.8,31.25,891.5,971.83,691.37
2018,7,20,14,0,856.0,115.0,2.9,31.1,869.0,971.08,692.85
2018,7,20,14,15,849.0,113.5,2.95,30.85,840.0,965.37,691.17
2018,7,20,14,30,842.0,112.0,3.0,30.6,811.0,956.7,687.74
2018,7,20,14,45,833.0,110.0,3.05,30.35,776.5,942.66,680.93
2018,7,20,15,0,824.0,108.0,3.1,30.1,742.0,925.86,672.4
2018,7,20,15,15,812.0,105.5,3.1,30.1,702.0,903.01,658.93
2018,7,20,15,30,800.0,103.0,3.1,30.1,662.0,885.75,649.23
2018,7,20,15,45,784.5,100.5,3.2,29.45,618.0,854.98,632.72
2018,7,20,16,0,769.0,98.0,3.3,28.8,574.0,822.26,614.69
2018,7,20,16,15,749.0,94.0,3.25,28.35,526.5,782.09,589.93
2018,7,20,16,30,729.0,90.0,3.2,27.9,479.0,740.64,563.94
2018,7,20,16,45,702.5,86.5,3.2,27.45,430.0,693.48,533.6
2018,7,20,17,0,676.0,83.0,3.2,27.0,381.0,649.54,504.92
2018,7,20,17,15,639.5,77.5,3.15,26.45,331.0,592.4,465.68
2018,7,20,17,30,603.0,72.0,3.1,25.9,281.0,536.38,425.83
2018,7,20,17,45,552.5,65.5,3.0,25.35,232.5,471.23,376.32
2018,7,20,18,0,502.0,59.0,2.9,24.8,184.0,409.08,327.19
2018,7,20,18,15,429.0,51.5,2.85,24.3,140.5,336.03,267.4
2018,7,20,18,30,356.0,44.0,2.8,23.8,97.0,268.65,210.04
2018,7,20,18,45,251.0,32.0,2.7,23.3,62.5,187.37,138.39
2018,7,20,19,0,146.0,20.0,2.6,22.8,28.0,103.51,15.75
2018,7,20,19,15,73.0,10.0,2.5,22.5,14.0,38.02,0.0
2018,7,20,19,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.25,21.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
