Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,45,948.0,109.5,3.4,31.3,967.0,960.84,688.68
2018,8,19,13,0,949.0,107.0,3.4,31.3,958.0,977.93,699.87
2018,8,19,13,15,946.0,106.0,3.4,31.15,940.5,989.6,708.12
2018,8,19,13,30,943.0,105.0,3.4,31.0,923.0,997.91,714.4
2018,8,19,13,45,938.5,103.5,3.4,30.9,898.0,1000.89,717.29
2018,8,19,14,0,934.0,102.0,3.4,30.8,873.0,1000.45,718.17
2018,8,19,14,15,927.0,100.5,3.4,30.6,841.0,994.26,715.81
2018,8,19,14,30,920.0,99.0,3.4,30.4,809.0,984.75,711.49
2018,8,19,14,45,911.0,96.5,3.4,30.2,770.5,969.01,703.25
2018,8,19,15,0,902.0,94.0,3.4,30.0,732.0,950.14,693.1
2018,8,19,15,15,889.0,91.5,3.4,30.0,687.5,924.65,678.08
2018,8,19,15,30,876.0,89.0,3.4,30.0,643.0,896.48,661.31
2018,8,19,15,45,859.5,86.0,3.35,29.4,594.5,862.18,641.61
2018,8,19,16,0,843.0,83.0,3.3,28.8,546.0,832.96,625.19
2018,8,19,16,15,821.0,79.0,3.25,28.3,494.0,788.76,597.87
2018,8,19,16,30,799.0,75.0,3.2,27.8,442.0,743.2,569.15
2018,8,19,16,45,767.5,71.0,3.15,27.3,388.0,689.35,533.75
2018,8,19,17,0,736.0,67.0,3.1,26.8,334.0,635.38,497.21
2018,8,19,17,15,688.5,62.0,2.95,26.0,280.0,569.4,450.54
2018,8,19,17,30,641.0,57.0,2.8,25.2,226.0,509.67,405.06
2018,8,19,17,45,568.5,50.0,2.65,24.35,174.5,430.93,342.52
2018,8,19,18,0,496.0,43.0,2.5,23.5,123.0,357.33,281.05
2018,8,19,18,15,370.0,33.0,2.45,22.8,80.5,258.5,195.94
2018,8,19,18,30,244.0,23.0,2.4,22.1,38.0,160.1,61.07
2018,8,19,18,45,122.0,11.5,2.35,21.35,19.0,62.09,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.25,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,29.0,3.5,1.3,14.45,3.5,0.0,0.0
2018,8,20,5,30,58.0,7.0,1.4,14.8,7.0,6.67,0.0
2018,8,20,5,45,207.5,19.0,1.5,15.2,36.5,15.75,0.0
2018,8,20,6,0,357.0,31.0,1.6,15.6,66.0,24.94,15.03
2018,8,20,6,15,453.0,40.0,1.6,16.15,112.0,30.76,21.18
2018,8,20,6,30,549.0,49.0,1.6,16.7,158.0,36.33,26.45
2018,8,20,6,45,608.5,55.5,1.55,17.25,210.5,39.48,29.37
2018,8,20,7,0,668.0,62.0,1.5,17.8,263.0,42.5,32.01
2018,8,20,7,15,708.5,66.5,1.55,18.6,316.5,48.22,36.85
2018,8,20,7,30,749.0,71.0,1.6,19.4,370.0,49.69,37.88
2018,8,20,7,45,777.5,75.0,1.6,20.15,423.0,74.55,40.71
2018,8,20,8,0,806.0,79.0,1.6,20.9,476.0,123.83,64.64
2018,8,20,8,15,826.5,82.0,1.7,21.55,526.5,174.44,100.02
2018,8,20,8,30,847.0,85.0,1.8,22.2,577.0,234.11,147.8
2018,8,20,8,45,862.5,88.0,1.85,22.85,624.0,287.34,192.82
2018,8,20,9,0,878.0,91.0,1.9,23.5,671.0,341.69,239.12
2018,8,20,9,15,880.5,97.0,2.0,24.0,710.0,394.79,284.35
2018,8,20,9,30,883.0,103.0,2.1,24.5,749.0,447.29,327.99
2018,8,20,9,45,880.0,111.5,2.2,25.0,782.0,498.57,369.42
2018,8,20,10,0,877.0,120.0,2.3,25.5,815.0,548.37,408.42
2018,8,20,10,15,885.0,121.0,2.4,25.85,844.0,596.38,445.31
2018,8,20,10,30,893.0,122.0,2.5,26.2,873.0,643.5,480.59
2018,8,20,10,45,899.0,122.5,2.6,26.55,895.5,687.82,513.06
2018,8,20,11,0,905.0,123.0,2.7,26.9,918.0,730.68,543.8
2018,8,20,11,15,908.5,123.5,2.8,27.1,932.5,770.11,571.26
2018,8,20,11,30,912.0,124.0,2.9,27.3,947.0,807.53,596.15
2018,8,20,11,45,914.0,124.0,3.0,27.55,953.5,841.17,618.25
2018,8,20,12,0,916.0,124.0,3.1,27.8,960.0,872.4,638.7
2018,8,20,12,15,912.5,125.5,3.15,27.8,957.0,897.83,655.63
2018,8,20,12,30,909.0,127.0,3.2,27.8,954.0,920.35,670.72
2018,8,20,12,45,902.5,129.0,3.25,27.85,943.0,937.71,682.36
2018,8,20,13,0,896.0,131.0,3.3,27.9,932.0,951.92,692.09
2018,8,20,13,15,892.0,130.0,3.3,27.8,914.5,962.29,699.51
2018,8,20,13,30,888.0,129.0,3.3,27.7,897.0,969.46,704.99
2018,8,20,13,45,871.0,133.5,3.35,27.6,869.0,966.82,704.58
2018,8,20,14,0,854.0,138.0,3.4,27.5,841.0,969.02,707.56
2018,8,20,14,15,841.5,137.0,3.4,27.25,807.0,958.93,702.64
2018,8,20,14,30,829.0,136.0,3.4,27.0,773.0,945.74,695.87
2018,8,20,14,45,814.0,133.5,3.45,26.8,733.0,925.6,684.75
2018,8,20,15,0,799.0,131.0,3.5,26.6,693.0,902.68,671.81
2018,8,20,15,15,802.5,121.0,3.5,26.6,655.5,885.59,662.03
2018,8,20,15,30,806.0,111.0,3.5,26.6,618.0,865.29,650.07
2018,8,20,15,45,785.5,106.5,3.45,25.9,569.0,827.26,627.37
2018,8,20,16,0,765.0,102.0,3.4,25.2,520.0,787.4,603.15
2018,8,20,16,15,739.0,96.5,3.4,24.7,468.0,744.22,575.9
2018,8,20,16,30,713.0,91.0,3.4,24.2,416.0,696.37,544.67
2018,8,20,16,45,653.0,89.0,3.4,23.7,358.0,626.52,496.28
2018,8,20,17,0,593.0,87.0,3.4,23.2,300.0,558.68,447.45
2018,8,20,17,15,572.0,76.5,3.3,22.5,254.5,509.89,411.21
2018,8,20,17,30,551.0,66.0,3.2,21.8,209.0,461.2,373.15
2018,8,20,17,45,476.5,56.5,3.1,21.1,159.5,381.91,308.51
2018,8,20,18,0,402.0,47.0,3.0,20.4,110.0,307.96,245.57
2018,8,20,18,15,291.5,34.5,2.95,19.85,71.0,218.7,166.57
2018,8,20,18,30,181.0,22.0,2.9,19.3,32.0,128.4,31.39
2018,8,20,18,45,90.5,11.0,2.8,18.7,16.0,48.15,0.0
2018,8,20,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,2.0,1.5,14.45,2.0,0.0,0.0
2018,8,21,5,30,11.0,4.0,1.6,14.7,4.0,3.81,0.0
2018,8,21,5,45,164.5,17.5,1.7,14.95,32.5,14.36,0.0
2018,8,21,6,0,318.0,31.0,1.8,15.2,61.0,25.05,14.99
2018,8,21,6,15,393.0,40.5,1.75,15.55,101.5,31.26,21.65
2018,8,21,6,30,468.0,50.0,1.7,15.9,142.0,37.17,27.27
2018,8,21,6,45,330.5,79.5,1.7,16.25,154.5,58.22,46.05
2018,8,21,7,0,193.0,109.0,1.7,16.6,167.0,82.49,67.36
2018,8,21,7,15,217.0,130.0,1.65,17.05,207.0,96.36,79.17
2018,8,21,7,30,241.0,151.0,1.6,17.5,247.0,109.61,90.2
2018,8,21,7,45,276.5,169.0,1.5,18.0,293.5,130.31,97.23
2018,8,21,8,0,312.0,187.0,1.4,18.5,340.0,164.72,117.55
2018,8,21,8,15,339.0,205.5,1.4,19.05,388.0,202.39,143.98
2018,8,21,8,30,366.0,224.0,1.4,19.6,436.0,243.21,174.85
2018,8,21,8,45,518.0,193.5,1.35,20.15,520.0,273.96,194.89
2018,8,21,9,0,670.0,163.0,1.3,20.7,604.0,324.59,232.62
2018,8,21,9,15,771.0,134.0,1.4,21.25,672.5,379.34,276.2
2018,8,21,9,30,872.0,105.0,1.5,21.8,741.0,442.83,326.51
2018,8,21,9,45,879.0,109.5,1.55,22.35,777.5,494.87,368.27
2018,8,21,10,0,886.0,114.0,1.6,22.9,814.0,546.38,408.34
2018,8,21,10,15,893.0,115.5,1.7,23.3,843.0,594.63,445.39
2018,8,21,10,30,900.0,117.0,1.8,23.7,872.0,641.9,480.75
2018,8,21,10,45,895.5,123.5,1.9,24.15,891.0,684.95,512.02
2018,8,21,11,0,891.0,130.0,2.0,24.6,910.0,725.76,541.0
2018,8,21,11,15,904.0,124.5,2.15,24.85,927.0,766.28,569.82
2018,8,21,11,30,917.0,119.0,2.3,25.1,944.0,805.34,596.09
2018,8,21,11,45,918.5,119.0,2.4,25.4,950.5,838.68,617.93
2018,8,21,12,0,920.0,119.0,2.5,25.7,957.0,869.55,638.1
2018,8,21,12,15,905.0,128.5,2.6,25.85,951.5,892.82,653.61
2018,8,21,12,30,890.0,138.0,2.7,26.0,946.0,912.76,667.04
2018,8,21,12,45,902.5,128.5,2.75,26.2,940.5,935.71,682.01
2018,8,21,13,0,915.0,119.0,2.8,26.4,935.0,955.8,695.13
2018,8,21,13,15,886.0,132.0,2.85,26.45,909.5,957.19,696.61
2018,8,21,13,30,857.0,145.0,2.9,26.5,884.0,962.57,700.98
2018,8,21,13,45,878.0,129.0,3.0,26.55,867.0,967.17,705.34
2018,8,21,14,0,899.0,113.0,3.1,26.6,850.0,975.65,712.37
2018,8,21,14,15,879.5,116.5,3.1,26.45,814.5,963.15,705.57
2018,8,21,14,30,860.0,120.0,3.1,26.3,779.0,947.66,697.07
2018,8,21,14,45,829.5,124.5,3.15,26.2,734.0,928.36,686.35
2018,8,21,15,0,799.0,129.0,3.2,26.1,689.0,898.72,668.72
2018,8,21,15,15,770.5,125.5,3.2,26.1,637.5,859.76,644.14
2018,8,21,15,30,742.0,122.0,3.2,26.1,586.0,823.16,621.04
2018,8,21,15,45,746.0,110.0,3.2,25.55,545.5,795.01,604.91
2018,8,21,16,0,750.0,98.0,3.2,25.0,505.0,768.13,589.43
2018,8,21,16,15,738.5,92.0,3.2,24.5,459.5,732.71,567.49
2018,8,21,16,30,727.0,86.0,3.2,24.0,414.0,695.5,543.88
2018,8,21,16,45,704.5,80.5,3.2,23.55,365.5,652.99,515.67
2018,8,21,17,0,682.0,75.0,3.2,23.1,317.0,606.26,483.41
2018,8,21,17,15,630.5,68.5,3.15,22.35,263.5,538.25,433.22
2018,8,21,17,30,579.0,62.0,3.1,21.6,210.0,472.65,382.1
2018,8,21,17,45,495.0,53.0,3.05,20.85,158.5,387.37,312.83
2018,8,21,18,0,411.0,44.0,3.0,20.1,107.0,308.36,245.7
2018,8,21,18,15,298.0,32.5,3.0,19.45,69.0,219.05,165.69
2018,8,21,18,30,185.0,21.0,3.0,18.8,31.0,126.39,6.73
2018,8,21,18,45,92.5,10.5,2.95,18.15,15.5,48.24,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,5,15,19.0,2.5,1.0,14.2,2.5,0.0,0.0
2018,8,22,5,30,38.0,5.0,1.0,14.6,5.0,4.77,0.0
2018,8,22,5,45,157.5,19.0,0.95,15.0,32.0,18.11,0.0
2018,8,22,6,0,277.0,33.0,0.9,15.4,59.0,27.17,16.56
2018,8,22,6,15,340.5,45.0,0.8,15.9,97.5,35.58,25.36
2018,8,22,6,30,404.0,57.0,0.7,16.4,136.0,43.5,32.79
2018,8,22,6,45,327.0,82.0,0.55,16.95,158.5,60.21,47.68
2018,8,22,7,0,250.0,107.0,0.4,17.5,181.0,81.29,66.0
2018,8,22,7,15,342.5,115.5,0.55,18.2,238.5,80.72,65.18
2018,8,22,7,30,435.0,124.0,0.7,18.9,296.0,84.51,68.09
2018,8,22,7,45,572.0,113.5,0.85,19.65,373.0,89.09,58.24
2018,8,22,8,0,709.0,103.0,1.0,20.4,450.0,125.31,70.26
2018,8,22,8,15,763.5,99.0,1.15,21.0,508.5,175.8,103.87
2018,8,22,8,30,818.0,95.0,1.3,21.6,567.0,226.06,142.38
2018,8,22,8,45,837.0,97.0,1.4,22.25,614.0,278.16,186.2
2018,8,22,9,0,856.0,99.0,1.5,22.9,661.0,338.01,236.39
2018,8,22,9,15,867.0,102.0,1.65,23.4,702.5,390.69,281.06
2018,8,22,9,30,878.0,105.0,1.8,23.9,744.0,443.6,325.0
2018,8,22,9,45,885.5,108.0,1.95,24.45,779.5,494.97,366.59
2018,8,22,10,0,893.0,111.0,2.1,25.0,815.0,545.81,406.59
2018,8,22,10,15,901.0,112.0,2.2,25.35,844.5,594.51,444.08
2018,8,22,10,30,909.0,113.0,2.3,25.7,874.0,642.29,479.91
2018,8,22,10,45,915.0,113.5,2.4,26.05,896.5,687.22,512.88
2018,8,22,11,0,921.0,114.0,2.5,26.4,919.0,730.66,544.07
2018,8,22,11,15,924.5,114.5,2.55,26.55,933.5,770.6,571.56
2018,8,22,11,30,928.0,115.0,2.6,26.7,948.0,808.49,596.54
2018,8,22,11,45,930.0,115.0,2.65,26.9,954.5,842.53,618.68
2018,8,22,12,0,932.0,115.0,2.7,27.1,961.0,874.1,639.1
2018,8,22,12,15,928.5,117.0,2.75,27.1,958.5,900.3,656.48
2018,8,22,12,30,925.0,119.0,2.8,27.1,956.0,923.55,672.0
2018,8,22,12,45,919.0,121.0,2.85,27.15,945.0,941.54,684.04
2018,8,22,13,0,913.0,123.0,2.9,27.2,934.0,956.34,694.13
2018,8,22,13,15,909.5,121.5,2.9,27.1,916.0,966.72,701.51
2018,8,22,13,30,906.0,120.0,2.9,27.0,898.0,973.82,706.93
2018,8,22,13,45,900.0,118.5,2.95,26.9,872.5,975.28,709.26
2018,8,22,14,0,894.0,117.0,3.0,26.8,847.0,973.42,709.62
2018,8,22,14,15,886.0,115.0,3.05,26.65,815.0,965.89,706.57
2018,8,22,14,30,878.0,113.0,3.1,26.5,783.0,955.15,701.58
2018,8,22,14,45,867.5,110.5,3.1,26.3,744.5,938.43,692.51
2018,8,22,15,0,857.0,108.0,3.1,26.1,706.0,926.48,686.74
2018,8,22,15,15,842.5,105.5,3.1,26.1,662.0,900.39,671.0
2018,8,22,15,30,828.0,103.0,3.1,26.1,618.0,871.75,653.6
2018,8,22,15,45,808.5,99.5,3.15,25.45,569.5,835.22,632.63
2018,8,22,16,0,789.0,96.0,3.2,24.8,521.0,796.77,609.97
2018,8,22,16,15,763.0,91.5,3.2,24.3,469.0,750.17,580.41
2018,8,22,16,30,737.0,87.0,3.2,23.8,417.0,702.54,549.47
2018,8,22,16,45,700.5,82.0,3.15,23.3,363.5,649.97,513.83
2018,8,22,17,0,664.0,77.0,3.1,22.8,310.0,593.96,474.51
2018,8,22,17,15,612.0,70.0,3.0,22.05,257.0,525.75,423.55
2018,8,22,17,30,560.0,63.0,2.9,21.3,204.0,460.0,372.0
2018,8,22,17,45,483.0,54.0,2.85,20.55,154.5,379.87,306.59
2018,8,22,18,0,406.0,45.0,2.8,19.8,105.0,305.27,242.76
2018,8,22,18,15,282.0,32.0,2.75,19.2,66.0,209.42,156.6
2018,8,22,18,30,158.0,19.0,2.7,18.6,27.0,110.35,0.0
2018,8,22,18,45,79.0,9.5,2.65,18.0,13.5,41.47,0.0
2018,8,22,19,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,23,5,15,19.0,3.0,1.6,13.95,2.5,0.0,0.0
2018,8,23,5,30,38.0,6.0,1.7,14.4,5.0,0.0,0.0
2018,8,23,5,45,158.5,19.0,1.85,14.9,31.0,18.11,0.0
2018,8,23,6,0,279.0,32.0,2.0,15.4,57.0,26.33,15.63
2018,8,23,6,15,377.0,43.5,2.0,15.9,101.5,34.35,24.22
2018,8,23,6,30,475.0,55.0,2.0,16.4,146.0,41.95,31.37
2018,8,23,6,45,463.0,70.0,2.0,16.95,181.5,52.02,40.44
2018,8,23,7,0,451.0,85.0,2.0,17.5,217.0,60.94,48.26
2018,8,23,7,15,484.5,98.0,1.9,18.1,265.5,68.57,54.73
2018,8,23,7,30,518.0,111.0,1.8,18.7,314.0,75.76,60.67
2018,8,23,7,45,607.0,108.0,1.7,19.3,379.0,84.3,54.69
2018,8,23,8,0,696.0,105.0,1.6,19.9,444.0,124.15,70.4
2018,8,23,8,15,750.5,102.5,1.55,20.55,503.0,175.24,104.36
2018,8,23,8,30,805.0,100.0,1.5,21.2,562.0,225.9,143.01
2018,8,23,8,45,823.0,103.0,1.5,21.8,609.0,277.9,186.69
2018,8,23,9,0,841.0,106.0,1.5,22.4,656.0,331.43,232.06
2018,8,23,9,15,835.0,117.0,1.6,22.9,692.5,384.52,277.28
2018,8,23,9,30,829.0,128.0,1.7,23.4,729.0,436.34,320.32
2018,8,23,9,45,814.5,143.5,1.8,23.9,758.5,486.74,360.93
2018,8,23,10,0,800.0,159.0,1.9,24.4,788.0,534.82,398.45
2018,8,23,10,15,808.0,161.5,2.0,24.8,816.5,581.56,434.14
2018,8,23,10,30,816.0,164.0,2.1,25.2,845.0,627.68,468.47
2018,8,23,10,45,821.5,166.0,2.2,25.6,867.0,670.96,499.98
2018,8,23,11,0,827.0,168.0,2.3,26.0,889.0,713.0,529.95
2018,8,23,11,15,830.0,169.5,2.4,26.25,903.0,751.41,557.16
2018,8,23,11,30,833.0,171.0,2.5,26.5,917.0,788.03,582.73
2018,8,23,11,45,833.5,172.5,2.6,26.75,923.0,820.76,604.38
2018,8,23,12,0,834.0,174.0,2.7,27.0,929.0,851.24,624.44
2018,8,23,12,15,825.0,179.0,2.8,27.1,924.5,874.66,640.18
2018,8,23,12,30,816.0,184.0,2.9,27.2,920.0,895.18,654.11
2018,8,23,12,45,801.0,190.5,3.0,27.25,906.5,908.88,663.77
2018,8,23,13,0,786.0,197.0,3.1,27.3,893.0,919.4,671.5
2018,8,23,13,15,780.5,195.0,3.15,27.2,875.0,927.2,677.64
2018,8,23,13,30,775.0,193.0,3.2,27.1,857.0,937.1,685.32
2018,8,23,13,45,766.5,191.5,3.3,27.05,832.0,936.98,686.71
2018,8,23,14,0,758.0,190.0,3.4,27.0,807.0,933.83,686.3
2018,8,23,14,15,746.5,187.0,3.45,26.75,774.5,923.28,681.32
2018,8,23,14,30,735.0,184.0,3.5,26.5,742.0,909.85,674.55
2018,8,23,14,45,720.0,180.5,3.55,26.3,704.0,889.85,663.29
2018,8,23,15,0,705.0,177.0,3.6,26.1,666.0,867.28,650.32
2018,8,23,15,15,686.5,171.5,3.6,26.1,622.5,836.95,631.22
2018,8,23,15,30,668.0,166.0,3.6,26.1,579.0,804.52,610.62
2018,8,23,15,45,643.0,159.0,3.65,25.4,531.0,762.94,585.23
2018,8,23,16,0,618.0,152.0,3.7,24.7,483.0,720.0,558.39
2018,8,23,16,15,586.0,143.5,3.7,24.15,432.0,668.66,523.83
2018,8,23,16,30,554.0,135.0,3.7,23.6,381.0,612.69,484.97
2018,8,23,16,45,513.0,125.0,3.7,23.05,330.0,553.7,442.48
2018,8,23,17,0,472.0,115.0,3.7,22.5,279.0,496.08,399.64
2018,8,23,17,15,420.0,101.5,3.65,21.75,229.0,428.49,347.61
2018,8,23,17,30,368.0,88.0,3.6,21.0,179.0,364.02,296.02
2018,8,23,17,45,300.5,70.0,3.5,20.25,132.5,288.21,233.2
2018,8,23,18,0,233.0,52.0,3.4,19.5,86.0,217.77,172.74
2018,8,23,18,15,153.5,33.5,3.4,18.95,52.0,146.69,107.24
2018,8,23,18,30,74.0,15.0,3.4,18.4,18.0,64.52,0.0
2018,8,23,18,45,37.0,7.5,3.35,17.8,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,5,15,11.0,2.0,1.95,13.65,2.0,0.0,0.0
2018,8,24,5,30,22.0,4.0,2.1,14.0,4.0,0.0,0.0
2018,8,24,5,45,107.5,18.5,2.3,14.3,27.0,17.63,0.0
2018,8,24,6,0,193.0,33.0,2.5,14.6,50.0,25.96,15.14
2018,8,24,6,15,281.5,49.0,2.45,15.05,92.5,37.8,27.25
2018,8,24,6,30,370.0,65.0,2.4,15.5,135.0,49.12,37.77
2018,8,24,6,45,417.0,78.0,2.4,15.95,180.5,57.53,45.46
2018,8,24,7,0,464.0,91.0,2.4,16.4,226.0,65.53,52.51
2018,8,24,7,15,523.5,100.5,2.3,16.95,281.5,70.6,56.77
2018,8,24,7,30,583.0,110.0,2.2,17.5,337.0,74.92,60.24
2018,8,24,7,45,627.0,116.0,2.15,18.05,392.0,89.62,59.96
2018,8,24,8,0,671.0,122.0,2.1,18.6,447.0,133.75,79.94
2018,8,24,8,15,698.0,127.0,2.05,19.25,497.0,179.91,111.05
2018,8,24,8,30,725.0,132.0,2.0,19.9,547.0,229.1,149.6
2018,8,24,8,45,746.0,136.0,1.9,20.5,593.5,278.89,191.13
2018,8,24,9,0,767.0,140.0,1.8,21.1,640.0,330.64,234.69
2018,8,24,9,15,771.5,148.5,1.85,21.7,679.0,382.03,278.05
2018,8,24,9,30,776.0,157.0,1.9,22.3,718.0,433.33,320.26
2018,8,24,9,45,773.0,168.0,1.95,22.85,750.0,483.07,360.15
2018,8,24,10,0,770.0,179.0,2.0,23.4,782.0,531.71,397.9
2018,8,24,10,15,781.0,180.5,2.1,23.85,811.5,578.67,433.77
2018,8,24,10,30,792.0,182.0,2.2,24.3,841.0,627.77,470.17
2018,8,24,10,45,800.5,182.5,2.3,24.75,863.5,670.74,501.5
2018,8,24,11,0,809.0,183.0,2.4,25.2,886.0,712.78,531.52
2018,8,24,11,15,814.5,183.5,2.5,25.5,901.0,751.53,559.0
2018,8,24,11,30,820.0,184.0,2.6,25.8,916.0,788.71,584.97
2018,8,24,11,45,824.0,182.5,2.7,26.05,922.5,821.14,607.02
2018,8,24,12,0,828.0,181.0,2.8,26.3,929.0,851.49,627.08
2018,8,24,12,15,826.5,181.5,2.95,26.45,926.5,876.87,644.39
2018,8,24,12,30,825.0,182.0,3.1,26.6,924.0,899.62,660.03
2018,8,24,12,45,822.0,181.0,3.2,26.75,913.5,916.86,671.77
2018,8,24,13,0,819.0,180.0,3.3,26.9,903.0,931.16,681.71
2018,8,24,13,15,815.0,178.0,3.35,26.8,885.5,940.56,688.89
2018,8,24,13,30,811.0,176.0,3.4,26.7,868.0,946.87,694.21
2018,8,24,13,45,805.5,172.0,3.5,26.6,842.5,946.63,695.68
2018,8,24,14,0,800.0,168.0,3.6,26.5,817.0,943.23,695.23
2018,8,24,14,15,791.0,165.0,3.6,26.3,785.0,934.47,691.0
2018,8,24,14,30,782.0,162.0,3.6,26.1,753.0,922.67,684.89
2018,8,24,14,45,769.5,157.5,3.65,25.9,714.5,908.55,677.63
2018,8,24,15,0,757.0,153.0,3.7,25.7,676.0,886.45,665.01
2018,8,24,15,15,739.5,148.5,3.7,25.7,632.0,857.27,646.78
2018,8,24,15,30,722.0,144.0,3.7,25.7,588.0,825.86,626.97
2018,8,24,15,45,700.0,138.0,3.7,25.0,540.0,786.84,603.34
2018,8,24,16,0,678.0,132.0,3.7,24.3,492.0,746.26,578.2
2018,8,24,16,15,648.5,125.5,3.65,23.8,441.5,697.71,546.13
2018,8,24,16,30,619.0,119.0,3.6,23.3,391.0,648.56,512.94
2018,8,24,16,45,579.0,110.0,3.6,22.8,338.5,588.46,469.93
2018,8,24,17,0,539.0,101.0,3.6,22.3,286.0,529.14,426.08
2018,8,24,17,15,483.5,90.0,3.5,21.55,234.5,455.46,369.53
2018,8,24,17,30,428.0,79.0,3.4,20.8,183.0,389.34,316.61
2018,8,24,17,45,353.0,64.5,3.3,20.1,136.0,311.06,251.59
2018,8,24,18,0,278.0,50.0,3.2,19.4,89.0,239.07,189.43
2018,8,24,18,15,183.0,33.0,3.15,18.85,54.0,160.9,115.85
2018,8,24,18,30,88.0,16.0,3.1,18.3,19.0,54.75,0.0
2018,8,24,18,45,44.0,8.0,3.05,17.7,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.2,13.25,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,8,25,5,45,108.5,16.5,1.4,14.1,25.0,15.73,0.0
2018,8,25,6,0,194.0,29.0,1.5,14.5,46.0,22.72,12.33
2018,8,25,6,15,267.0,42.5,1.5,15.0,83.0,32.62,22.75
2018,8,25,6,30,340.0,56.0,1.5,15.5,120.0,42.08,31.58
2018,8,25,6,45,369.0,71.5,1.45,16.0,161.0,52.54,41.05
2018,8,25,7,0,398.0,87.0,1.4,16.5,202.0,62.46,49.8
2018,8,25,7,15,442.0,102.0,1.35,17.2,253.5,71.53,57.53
2018,8,25,7,30,486.0,117.0,1.3,17.9,305.0,80.1,64.63
2018,8,25,7,45,564.5,118.0,1.2,18.65,367.0,88.45,60.59
2018,8,25,8,0,643.0,119.0,1.1,19.4,429.0,127.75,76.06
2018,8,25,8,15,567.5,153.5,1.1,20.1,448.5,183.31,118.67
2018,8,25,8,30,492.0,188.0,1.1,20.8,468.0,229.14,157.7
2018,8,25,8,45,369.5,232.0,1.15,21.55,452.5,270.16,195.21
2018,8,25,9,0,247.0,276.0,1.2,22.3,437.0,290.94,215.67
2018,8,25,9,15,247.0,298.5,1.25,22.85,468.0,325.42,242.38
2018,8,25,9,30,247.0,321.0,1.3,23.4,499.0,360.11,268.67
2018,8,25,9,45,341.0,315.5,1.4,24.0,574.5,414.97,308.91
2018,8,25,10,0,435.0,310.0,1.5,24.6,650.0,473.8,352.05
2018,8,25,10,15,455.0,317.0,1.6,25.05,684.0,515.95,382.96
2018,8,25,10,30,475.0,324.0,1.7,25.5,718.0,559.38,414.35
2018,8,25,10,45,498.0,326.0,1.8,26.0,749.0,601.55,444.34
2018,8,25,11,0,521.0,328.0,1.9,26.5,780.0,644.72,474.55
2018,8,25,11,15,572.0,308.0,2.05,26.7,811.5,689.2,506.83
2018,8,25,11,30,623.0,288.0,2.2,26.9,843.0,734.44,539.41
2018,8,25,11,45,614.5,296.5,2.3,27.15,847.0,761.63,557.78
2018,8,25,12,0,606.0,305.0,2.4,27.4,851.0,786.76,574.71
2018,8,25,12,15,688.5,257.5,2.55,27.4,876.5,834.4,609.97
2018,8,25,12,30,771.0,210.0,2.7,27.4,902.0,881.73,643.82
2018,8,25,12,45,799.5,191.0,2.8,27.4,901.5,905.16,659.81
2018,8,25,13,0,828.0,172.0,2.9,27.4,901.0,929.83,676.89
2018,8,25,13,15,824.5,169.5,3.0,27.2,883.0,939.17,684.57
2018,8,25,13,30,821.0,167.0,3.1,27.0,865.0,945.39,690.46
2018,8,25,13,45,807.5,167.5,3.2,26.8,837.0,942.24,690.35
2018,8,25,14,0,794.0,168.0,3.3,26.6,809.0,935.93,688.33
2018,8,25,14,15,619.5,228.5,3.3,26.25,716.5,845.04,628.48
2018,8,25,14,30,445.0,289.0,3.3,25.9,624.0,744.21,557.14
2018,8,25,14,45,553.5,234.0,3.35,25.55,629.0,785.58,592.0
2018,8,25,15,0,662.0,179.0,3.4,25.2,634.0,826.85,624.75
2018,8,25,15,15,699.0,157.5,3.4,25.2,610.0,829.24,627.68
2018,8,25,15,30,736.0,136.0,3.4,25.2,586.0,827.11,627.93
2018,8,25,15,45,716.5,129.5,3.45,24.4,538.0,789.33,605.52
2018,8,25,16,0,697.0,123.0,3.5,23.6,490.0,749.84,581.67
2018,8,25,16,15,672.5,115.5,3.45,23.1,440.0,703.69,551.37
2018,8,25,16,30,648.0,108.0,3.4,22.6,390.0,656.66,519.79
2018,8,25,16,45,611.5,99.5,3.4,22.1,338.0,598.94,479.24
2018,8,25,17,0,575.0,91.0,3.4,21.6,286.0,541.78,437.07
2018,8,25,17,15,523.0,81.0,3.3,20.9,234.5,473.47,384.52
2018,8,25,17,30,471.0,71.0,3.2,20.2,183.0,407.67,331.76
2018,8,25,17,45,396.0,58.0,3.05,19.5,136.0,328.27,265.64
2018,8,25,18,0,321.0,45.0,2.9,18.8,89.0,254.55,201.64
2018,8,25,18,15,212.5,30.0,2.85,18.25,54.0,169.59,119.53
2018,8,25,18,30,104.0,15.0,2.8,17.7,19.0,60.62,0.0
2018,8,25,18,45,52.0,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,26,5,15,20.0,2.5,1.1,12.85,2.0,0.0,0.0
2018,8,26,5,30,40.0,5.0,1.2,13.2,4.0,0.0,0.0
2018,8,26,5,45,173.0,17.5,1.3,13.55,29.5,16.68,0.0
2018,8,26,6,0,306.0,30.0,1.4,13.9,55.0,24.84,13.72
2018,8,26,6,15,415.0,39.5,1.4,14.45,100.5,31.06,21.41
2018,8,26,6,30,524.0,49.0,1.4,15.0,146.0,37.04,27.19
2018,8,26,6,45,594.5,55.0,1.4,15.5,199.0,39.72,29.78
2018,8,26,7,0,665.0,61.0,1.4,16.0,252.0,42.35,32.13
2018,8,26,7,15,710.0,65.5,1.45,16.75,306.5,48.06,37.03
2018,8,26,7,30,755.0,70.0,1.5,17.5,361.0,49.56,38.11
2018,8,26,7,45,787.5,73.0,1.55,18.25,415.5,62.2,37.41
2018,8,26,8,0,820.0,76.0,1.6,19.0,470.0,111.52,57.1
2018,8,26,8,15,842.5,79.0,1.65,19.7,521.5,163.23,91.39
2018,8,26,8,30,865.0,82.0,1.7,20.4,573.0,224.22,139.52
2018,8,26,8,45,882.5,83.5,1.75,21.05,620.5,277.84,184.85
2018,8,26,9,0,900.0,85.0,1.8,21.7,668.0,332.72,231.97
2018,8,26,9,15,912.5,86.5,1.85,22.25,710.5,386.95,278.37
2018,8,26,9,30,925.0,88.0,1.9,22.8,753.0,441.49,323.94
2018,8,26,9,45,934.5,89.0,1.95,23.35,789.0,494.36,366.99
2018,8,26,10,0,944.0,90.0,2.0,23.9,825.0,546.78,408.32
2018,8,26,10,15,951.5,90.0,2.1,24.35,854.5,596.57,446.85
2018,8,26,10,30,959.0,90.0,2.2,24.8,884.0,645.26,483.5
2018,8,26,10,45,964.5,90.5,2.25,25.2,906.5,691.8,517.48
2018,8,26,11,0,970.0,91.0,2.3,25.6,929.0,736.65,549.41
2018,8,26,11,15,973.5,91.0,2.4,25.95,943.5,777.74,577.07
2018,8,26,11,30,977.0,91.0,2.5,26.3,958.0,816.59,602.51
2018,8,26,11,45,979.0,90.5,2.55,26.6,964.5,851.4,624.87
2018,8,26,12,0,981.0,90.0,2.6,26.9,971.0,883.53,645.37
2018,8,26,12,15,978.0,91.5,2.7,27.0,968.0,910.61,663.41
2018,8,26,12,30,975.0,93.0,2.8,27.1,965.0,934.55,679.48
2018,8,26,12,45,969.5,95.0,2.85,27.2,954.0,953.57,692.03
2018,8,26,13,0,964.0,97.0,2.9,27.3,943.0,969.22,702.53
2018,8,26,13,15,961.0,95.5,3.0,27.2,924.5,980.15,711.08
2018,8,26,13,30,958.0,94.0,3.1,27.1,906.0,987.62,717.55
2018,8,26,13,45,952.0,93.0,3.2,27.0,879.5,989.35,720.47
2018,8,26,14,0,946.0,92.0,3.3,26.9,853.0,987.6,721.29
2018,8,26,14,15,938.0,91.0,3.35,26.65,820.0,980.55,718.86
2018,8,26,14,30,930.0,90.0,3.4,26.4,787.0,970.15,714.38
2018,8,26,14,45,919.5,88.5,3.45,26.2,747.5,953.63,705.81
2018,8,26,15,0,909.0,87.0,3.5,26.0,708.0,934.01,695.27
2018,8,26,15,15,895.0,85.0,3.5,26.0,663.0,907.74,679.4
2018,8,26,15,30,881.0,83.0,3.5,26.0,618.0,878.83,661.75
2018,8,26,15,45,862.0,80.0,3.55,25.2,568.0,842.0,640.83
2018,8,26,16,0,843.0,77.0,3.6,24.4,518.0,803.2,618.13
2018,8,26,16,15,816.5,74.0,3.6,23.85,465.0,763.48,593.45
2018,8,26,16,30,790.0,71.0,3.6,23.3,412.0,715.75,562.35
2018,8,26,16,45,753.5,67.0,3.6,22.75,357.5,658.64,523.41
2018,8,26,17,0,717.0,63.0,3.6,22.2,303.0,601.84,483.35
2018,8,26,17,15,663.0,58.0,3.45,21.4,249.0,532.81,431.52
2018,8,26,17,30,609.0,53.0,3.3,20.6,195.0,471.0,381.86
2018,8,26,17,45,524.0,45.0,3.2,19.85,145.0,386.48,311.69
2018,8,26,18,0,439.0,37.0,3.1,19.1,95.0,308.52,243.51
2018,8,26,18,15,291.0,26.0,3.05,18.5,57.0,200.9,137.26
2018,8,26,18,30,143.0,15.0,3.0,17.9,19.0,77.5,0.0
2018,8,26,18,45,71.5,7.5,2.95,17.3,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,27,5,15,12.0,2.0,1.85,13.6,1.5,0.0,0.0
2018,8,27,5,30,24.0,4.0,1.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,169.5,16.0,1.95,14.2,28.0,15.25,0.0
2018,8,27,6,0,315.0,28.0,2.0,14.5,53.0,22.99,11.88
2018,8,27,6,15,426.0,36.0,1.95,14.9,97.5,27.95,18.61
2018,8,27,6,30,537.0,44.0,1.9,15.3,142.0,32.79,23.37
2018,8,27,6,45,605.5,49.0,1.85,15.75,194.0,38.19,28.37
2018,8,27,7,0,674.0,54.0,1.8,16.2,246.0,40.53,30.48
2018,8,27,7,15,717.0,58.5,1.7,16.8,300.0,42.35,31.98
2018,8,27,7,30,760.0,63.0,1.6,17.4,354.0,44.11,33.35
2018,8,27,7,45,790.0,65.5,1.55,17.95,407.0,54.66,32.48
2018,8,27,8,0,820.0,68.0,1.5,18.5,460.0,110.79,57.15
2018,8,27,8,15,841.5,70.5,1.55,19.1,510.5,161.84,90.61
2018,8,27,8,30,863.0,73.0,1.6,19.7,561.0,215.01,132.55
2018,8,27,8,45,879.0,75.0,1.6,20.3,608.0,268.44,177.93
2018,8,27,9,0,895.0,77.0,1.6,20.9,655.0,323.0,224.98
2018,8,27,9,15,896.0,83.5,1.75,21.4,694.0,377.07,271.86
2018,8,27,9,30,897.0,90.0,1.9,21.9,733.0,430.37,317.07
2018,8,27,9,45,892.5,99.0,2.0,22.4,765.5,482.35,359.85
2018,8,27,10,0,888.0,108.0,2.1,22.9,798.0,532.68,400.0
2018,8,27,10,15,896.0,109.0,2.25,23.2,827.0,581.18,438.18
2018,8,27,10,30,904.0,110.0,2.4,23.5,856.0,628.73,474.73
2018,8,27,10,45,910.0,110.5,2.55,23.85,878.0,673.45,508.32
2018,8,27,11,0,916.0,111.0,2.7,24.2,900.0,716.65,540.12
2018,8,27,11,15,919.0,112.0,2.8,24.45,914.5,756.46,568.41
2018,8,27,11,30,922.0,113.0,2.9,24.7,929.0,794.17,593.75
2018,8,27,11,45,924.0,112.5,3.0,24.9,935.0,827.46,616.08
2018,8,27,12,0,926.0,112.0,3.1,25.1,941.0,858.25,636.68
2018,8,27,12,15,919.0,115.5,3.2,25.2,936.5,882.69,653.27
2018,8,27,12,30,912.0,119.0,3.3,25.3,932.0,904.03,667.88
2018,8,27,12,45,900.5,123.5,3.4,25.35,918.5,919.26,678.64
2018,8,27,13,0,889.0,128.0,3.5,25.4,905.0,931.2,687.35
2018,8,27,13,15,883.5,127.0,3.6,25.35,886.0,939.82,694.27
2018,8,27,13,30,878.0,126.0,3.7,25.3,867.0,945.2,699.19
2018,8,27,13,45,870.5,124.5,3.75,25.2,840.5,944.98,700.35
2018,8,27,14,0,863.0,123.0,3.8,25.1,814.0,941.52,699.53
2018,8,27,14,15,852.5,121.5,3.8,24.9,781.0,932.1,694.83
2018,8,27,14,30,842.0,120.0,3.8,24.7,748.0,927.31,693.44
2018,8,27,14,45,829.0,117.0,3.85,24.5,708.5,908.0,682.54
2018,8,27,15,0,816.0,114.0,3.9,24.3,669.0,885.84,669.79
2018,8,27,15,15,799.5,111.0,3.9,24.3,625.0,857.87,652.25
2018,8,27,15,30,783.0,108.0,3.9,24.3,581.0,827.51,633.02
2018,8,27,15,45,761.5,104.0,3.8,23.75,532.5,789.57,609.17
2018,8,27,16,0,740.0,100.0,3.7,23.2,484.0,753.85,586.66
2018,8,27,16,15,713.0,94.5,3.65,22.8,433.0,706.84,555.39
2018,8,27,16,30,686.0,89.0,3.6,22.4,382.0,659.1,522.97
2018,8,27,16,45,649.0,82.0,3.5,21.95,329.5,601.69,482.34
2018,8,27,17,0,612.0,75.0,3.4,21.5,277.0,544.94,440.47
2018,8,27,17,15,558.5,67.0,3.25,21.0,226.0,477.05,387.53
2018,8,27,17,30,505.0,59.0,3.1,20.5,175.0,411.94,334.61
2018,8,27,17,45,425.5,49.0,3.0,19.95,129.0,332.68,268.11
2018,8,27,18,0,346.0,39.0,2.9,19.4,83.0,259.57,203.82
2018,8,27,18,15,222.5,25.5,2.85,18.95,49.0,164.08,105.8
2018,8,27,18,30,99.0,12.0,2.8,18.5,15.0,54.85,0.0
2018,8,27,18,45,49.5,6.0,2.75,18.1,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,1.5,2.2,14.6,1.0,0.0,0.0
2018,8,28,5,30,20.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,28,5,45,150.5,15.0,2.4,15.0,25.5,14.3,0.0
2018,8,28,6,0,281.0,27.0,2.5,15.2,49.0,22.12,10.76
2018,8,28,6,15,390.5,36.0,2.5,15.55,92.0,28.03,18.58
2018,8,28,6,30,500.0,45.0,2.5,15.9,135.0,33.71,24.09
2018,8,28,6,45,291.5,54.5,2.45,16.25,111.0,39.74,29.66
2018,8,28,7,0,83.0,64.0,2.4,16.6,87.0,54.48,42.74
2018,8,28,7,15,42.0,82.5,2.35,17.1,94.0,72.83,58.73
2018,8,28,7,30,1.0,101.0,2.3,17.6,101.0,91.11,74.34
2018,8,28,7,45,23.0,137.0,2.2,18.05,147.5,115.06,89.99
2018,8,28,8,0,45.0,173.0,2.1,18.5,194.0,146.25,113.44
2018,8,28,8,15,340.0,152.5,2.1,19.05,342.0,150.59,103.16
2018,8,28,8,30,635.0,132.0,2.1,19.6,490.0,206.86,135.63
2018,8,28,8,45,755.0,106.0,2.1,20.1,566.5,256.04,172.94
2018,8,28,9,0,875.0,80.0,2.1,20.6,643.0,317.88,222.32
2018,8,28,9,15,885.5,82.5,2.15,21.05,684.0,370.91,268.31
2018,8,28,9,30,896.0,85.0,2.2,21.5,725.0,424.08,313.46
2018,8,28,9,45,902.5,88.0,2.3,21.95,760.0,475.84,356.46
2018,8,28,10,0,909.0,91.0,2.4,22.4,795.0,526.94,397.68
2018,8,28,10,15,916.5,91.5,2.45,22.75,824.0,575.54,435.9
2018,8,28,10,30,924.0,92.0,2.5,23.1,853.0,623.09,472.27
2018,8,28,10,45,930.0,92.5,2.6,23.45,875.0,668.45,506.32
2018,8,28,11,0,936.0,93.0,2.7,23.8,897.0,712.24,538.46
2018,8,28,11,15,939.5,93.0,2.8,24.0,911.0,752.03,566.45
2018,8,28,11,30,943.0,93.0,2.9,24.2,925.0,789.66,591.93
2018,8,28,11,45,945.0,93.0,2.95,24.45,931.5,823.8,614.5
2018,8,28,12,0,947.0,93.0,3.0,24.7,938.0,855.38,635.25
2018,8,28,12,15,948.5,92.0,3.1,24.8,936.5,882.84,653.89
2018,8,28,12,30,950.0,91.0,3.2,24.9,935.0,907.4,670.65
2018,8,28,12,45,950.5,88.5,3.25,25.05,925.0,926.54,683.4
2018,8,28,13,0,951.0,86.0,3.3,25.2,915.0,942.44,694.13
2018,8,28,13,15,948.0,85.5,3.35,25.2,897.5,953.94,702.49
2018,8,28,13,30,945.0,85.0,3.4,25.2,880.0,962.05,708.77
2018,8,28,13,45,940.5,83.5,3.4,25.15,854.5,964.29,711.12
2018,8,28,14,0,936.0,82.0,3.4,25.1,829.0,963.08,711.39
2018,8,28,14,15,929.0,80.5,3.4,25.0,796.5,956.13,708.16
2018,8,28,14,30,922.0,79.0,3.4,24.9,764.0,945.83,702.87
2018,8,28,14,45,912.0,78.0,3.4,24.75,725.5,930.12,694.22
2018,8,28,15,0,902.0,77.0,3.4,24.6,687.0,911.36,683.63
2018,8,28,15,15,888.5,75.0,3.4,24.6,642.5,885.39,667.78
2018,8,28,15,30,875.0,73.0,3.4,24.6,598.0,856.78,650.13
2018,8,28,15,45,858.0,70.5,3.3,24.1,549.5,822.17,628.91
2018,8,28,16,0,841.0,68.0,3.2,23.6,501.0,785.53,606.04
2018,8,28,16,15,817.5,65.0,3.15,23.2,449.5,741.31,577.42
2018,8,28,16,30,794.0,62.0,3.1,22.8,398.0,702.53,552.19
2018,8,28,16,45,760.0,58.0,3.0,22.45,344.5,647.23,513.7
2018,8,28,17,0,726.0,54.0,2.9,22.1,291.0,592.15,474.25
2018,8,28,17,15,674.0,50.0,2.8,21.55,238.5,525.81,424.3
2018,8,28,17,30,622.0,46.0,2.7,21.0,186.0,461.79,372.66
2018,8,28,17,45,538.0,39.0,2.6,20.4,137.0,378.53,303.23
2018,8,28,18,0,454.0,32.0,2.5,19.8,88.0,307.41,239.59
2018,8,28,18,15,299.5,23.0,2.45,19.35,52.5,196.01,117.71
2018,8,28,18,30,145.0,14.0,2.4,18.9,17.0,76.42,0.0
2018,8,28,18,45,72.5,7.0,2.4,18.45,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.55,14.6,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,8,29,5,45,158.0,15.0,1.65,15.2,25.5,14.3,0.0
2018,8,29,6,0,294.0,27.0,1.7,15.5,49.0,22.29,10.39
2018,8,29,6,15,393.0,36.0,1.65,15.9,90.5,28.17,18.63
2018,8,29,6,30,492.0,45.0,1.6,16.3,132.0,33.82,24.14
2018,8,29,6,45,520.5,57.5,1.55,16.75,177.5,42.07,31.66
2018,8,29,7,0,549.0,70.0,1.5,17.2,223.0,49.79,38.51
2018,8,29,7,15,641.0,68.5,1.45,17.75,284.0,46.07,35.13
2018,8,29,7,30,733.0,67.0,1.4,18.3,345.0,47.39,36.1
2018,8,29,7,45,772.5,69.5,1.35,18.85,400.5,53.76,41.43
2018,8,29,8,0,812.0,72.0,1.3,19.4,456.0,102.3,51.29
2018,8,29,8,15,834.5,74.5,1.35,19.95,507.0,160.29,89.54
2018,8,29,8,30,857.0,77.0,1.4,20.5,558.0,213.35,130.74
2018,8,29,8,45,874.0,79.0,1.4,21.0,605.0,266.78,175.73
2018,8,29,9,0,891.0,81.0,1.4,21.5,652.0,321.44,222.59
2018,8,29,9,15,901.0,84.0,1.5,21.85,693.5,375.58,269.21
2018,8,29,9,30,911.0,87.0,1.6,22.2,735.0,429.81,314.95
