Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,45,965.5,86.0,3.2,29.85,869.5,663.59,492.3
2018,9,8,11,0,970.0,87.0,3.3,30.3,891.0,707.99,524.37
2018,9,8,11,15,972.5,87.5,3.35,30.45,904.0,748.52,553.32
2018,9,8,11,30,975.0,88.0,3.4,30.6,917.0,786.68,578.61
2018,9,8,11,45,976.0,87.5,3.5,30.75,921.5,820.21,600.9
2018,9,8,12,0,977.0,87.0,3.6,30.9,926.0,850.92,621.28
2018,9,8,12,15,976.5,86.5,3.7,30.9,922.5,877.47,639.28
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,900.87,655.28
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,919.49,668.23
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,934.71,679.09
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,944.54,686.97
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,950.84,692.71
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,951.15,694.67
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,947.91,694.47
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,939.38,690.92
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,927.44,685.24
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,908.96,675.02
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,887.38,662.77
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,859.43,645.52
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,828.88,626.43
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,791.51,604.24
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,752.33,580.51
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,704.01,548.69
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,661.16,520.08
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,602.11,478.14
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,543.92,434.69
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,469.94,375.94
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,399.58,317.02
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,305.72,236.02
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,221.34,127.88
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,95.1,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,9.53,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,16.83,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,22.58,13.09
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,30.76,21.22
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,34.2,24.62
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,37.61,27.78
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,39.18,29.12
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,40.75,30.36
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,48.27,36.75
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,84.11,42.94
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,137.11,71.11
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,192.21,111.33
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,247.98,157.33
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,304.8,205.89
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,361.04,254.16
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,417.4,301.51
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,471.75,345.98
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,525.38,388.34
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,576.23,428.12
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,625.77,465.78
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,672.74,500.74
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,717.77,533.48
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,758.83,562.51
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,797.42,587.94
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,832.23,610.72
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,864.13,631.5
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,891.37,650.05
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,915.3,666.5
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,933.2,678.77
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,947.56,688.87
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,957.58,696.7
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,964.0,702.36
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,964.86,704.54
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,962.11,704.54
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,952.69,700.39
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,939.81,694.1
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,921.41,684.49
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,899.89,672.8
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,871.42,655.3
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,840.34,635.96
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,800.78,612.24
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,759.41,586.77
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,716.1,558.84
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,665.58,524.78
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,603.76,480.91
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,542.96,435.13
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,465.46,373.53
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,391.74,311.75
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,292.6,225.9
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,189.75,95.02
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,74.69,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,9.05,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,15.96,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,22.74,13.11
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,27.95,18.75
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,31.11,21.88
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,34.24,24.77
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,35.98,26.26
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,43.49,32.72
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,45.03,33.84
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,78.36,39.06
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,131.46,66.73
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,186.58,106.66
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,242.01,152.18
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,298.44,200.35
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,354.4,248.72
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,410.1,295.99
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,464.51,340.94
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,517.85,383.58
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,568.88,423.72
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,618.71,461.85
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,664.58,496.18
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,708.6,528.38
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,749.82,558.0
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,788.64,583.76
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,823.31,606.97
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,855.16,628.25
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,880.83,645.11
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,903.22,659.85
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,921.68,672.38
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,936.67,682.76
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,946.41,690.24
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,952.59,695.57
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,952.89,696.9
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,949.63,696.06
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,939.74,691.55
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,926.46,684.92
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,907.12,673.92
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,884.71,660.91
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,856.43,643.5
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,825.6,624.29
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,785.79,600.49
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,744.3,574.99
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,700.01,546.21
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,648.69,511.38
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,585.35,466.19
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,523.27,418.98
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,445.48,356.96
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,377.58,299.41
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,274.67,210.28
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,171.65,65.51
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,67.4,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,18.11,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,22.33,12.6
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,30.99,21.36
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,34.38,24.75
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,37.77,27.9
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,39.31,29.23
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,40.87,30.47
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,41.19,30.57
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,78.59,40.79
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,130.86,67.56
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,185.3,106.87
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,239.72,151.8
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,295.23,199.68
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,350.06,247.55
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,405.0,294.76
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,458.59,339.85
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,511.52,383.1
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,561.87,423.34
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,610.86,461.39
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,657.26,496.64
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,701.69,529.6
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,741.57,559.03
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,778.97,584.48
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,813.59,607.91
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,845.36,629.33
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,871.76,647.22
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,894.99,663.03
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,913.24,675.72
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,928.05,686.23
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,938.05,694.21
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,944.49,699.98
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,945.14,701.65
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,942.23,701.18
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,933.15,697.21
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,920.66,691.07
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,901.54,680.24
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,879.3,667.34
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,851.37,649.79
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,820.87,630.4
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,782.39,606.81
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,742.13,581.49
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,693.48,548.88
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,650.26,519.44
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,590.13,475.7
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,531.03,430.0
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,454.82,367.99
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,382.64,305.97
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,279.26,214.08
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,181.98,39.0
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,72.78,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,17.16,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,21.5,11.82
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,30.11,20.68
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,33.08,23.73
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,36.09,26.56
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,37.72,27.99
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,39.34,29.3
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,40.11,29.81
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,75.59,39.72
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,126.91,65.41
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,180.27,103.85
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,234.29,148.64
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,289.31,196.43
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,343.69,244.46
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,398.01,291.77
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,451.25,337.1
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,503.69,380.48
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,553.43,421.04
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,601.98,459.65
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,647.18,494.86
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,690.53,527.95
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,730.98,558.26
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,769.06,584.67
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,803.03,608.21
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,834.21,629.79
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,860.18,647.93
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,882.95,663.95
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,900.95,676.95
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,915.54,687.77
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,924.82,695.4
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,930.58,700.81
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,931.51,703.1
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,928.92,703.15
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,919.78,699.38
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,907.29,693.59
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,888.35,683.0
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,866.37,670.29
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,837.73,651.83
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,806.6,631.52
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,768.21,607.79
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,728.12,582.25
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,684.56,552.38
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,634.02,516.3
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,572.12,469.95
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,511.5,421.33
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,433.27,355.51
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,365.22,294.92
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,258.36,198.01
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,148.89,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,58.64,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,16.2,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,21.61,11.71
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,28.53,19.29
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,32.03,22.8
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,38.8,28.98
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,40.25,30.27
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,41.74,31.48
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,42.77,32.21
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,68.63,35.53
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,125.76,65.9
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,178.09,103.2
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,231.41,147.1
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,286.0,194.28
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,339.92,241.52
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,393.95,288.12
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,445.79,331.86
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,496.96,373.67
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,546.49,413.36
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,594.79,450.96
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,639.84,484.96
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,683.09,516.73
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,722.67,546.04
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,759.9,571.84
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,792.91,593.79
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,823.16,613.81
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,849.12,632.11
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,871.96,648.4
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,889.3,661.1
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,903.27,671.69
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,912.96,679.62
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,919.21,685.41
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,919.26,687.51
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,915.85,687.43
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,906.27,683.09
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,893.4,676.64
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,874.75,666.42
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,853.14,654.16
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,823.78,635.41
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,791.98,614.86
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,752.62,590.55
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,718.04,569.23
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,669.33,535.98
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,620.09,501.36
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,557.98,455.42
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,497.22,406.94
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,418.5,341.58
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,350.05,281.17
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,245.04,184.64
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,135.0,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,9.53,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,16.2,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,20.33,10.51
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,28.39,19.22
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,31.0,21.96
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,33.69,24.52
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,35.44,26.07
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,37.18,27.5
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,44.67,33.94
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,69.49,36.78
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,121.28,61.39
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,175.25,99.2
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,228.71,142.36
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,283.19,188.06
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,338.13,235.53
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,392.87,282.19
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,446.19,326.67
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,498.53,369.11
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,547.86,408.45
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,595.94,445.84
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,641.39,480.43
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,685.0,512.92
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,724.91,542.28
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,762.43,568.12
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,795.33,590.58
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,825.39,611.13
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,850.72,628.53
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,872.84,643.89
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,890.42,656.47
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,904.61,666.94
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,913.34,673.72
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,918.56,678.36
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,882.98,655.99
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,854.8,638.79
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,875.24,654.9
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,887.38,665.17
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,871.26,656.44
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,851.89,645.73
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,822.58,627.34
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,790.87,607.21
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,749.27,581.88
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,712.63,559.53
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,664.53,527.35
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,615.82,493.68
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,553.15,447.56
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,491.92,399.05
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,411.81,333.15
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,342.55,272.45
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,236.96,174.05
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,107.48,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,14.3,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,19.49,9.53
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,28.5,19.23
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,32.01,22.8
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,35.51,26.11
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,37.58,27.97
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,39.62,29.7
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,40.01,29.88
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,68.98,37.6
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,120.88,61.83
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,175.05,100.05
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,229.53,144.94
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,285.3,193.49
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,340.94,242.79
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,396.46,291.33
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,450.65,337.67
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,503.94,381.9
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,553.86,422.49
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,602.57,460.98
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,648.85,496.68
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,693.31,530.12
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,734.4,560.94
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,773.12,588.26
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,806.87,611.04
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,837.78,631.78
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,864.71,650.56
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,888.44,667.23
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,906.51,680.3
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,921.11,691.18
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,930.6,698.42
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,936.51,703.43
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,936.56,705.06
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,933.05,704.43
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,923.29,699.69
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,910.13,692.75
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,890.52,681.56
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,867.84,668.26
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,838.53,649.5
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,806.72,628.89
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,766.3,604.0
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,724.22,577.43
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,679.3,547.02
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,627.62,510.35
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,563.67,462.23
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,501.17,411.61
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,419.62,342.96
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,349.07,279.65
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,240.18,173.5
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,108.91,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,14.3,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,19.63,9.37
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,28.67,19.42
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,31.7,22.59
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,34.79,25.54
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,36.49,27.05
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,38.19,28.45
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,45.51,34.75
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,66.73,36.53
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,119.52,60.38
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,174.4,98.62
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,229.63,143.81
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,285.88,192.4
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,341.17,240.92
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,396.53,288.73
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,450.52,334.15
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,503.8,377.41
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,554.48,417.3
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,603.75,454.64
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,649.33,488.27
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,692.89,519.36
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,733.53,548.24
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,771.62,573.33
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,805.8,594.98
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,837.06,614.56
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,863.3,632.83
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,886.26,649.04
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,903.68,661.13
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,917.59,671.07
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,926.14,678.18
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,931.09,683.13
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,930.59,684.37
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,926.53,683.46
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,916.8,679.49
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,903.69,673.37
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,884.18,663.11
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,861.64,650.78
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,831.92,632.3
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,799.73,612.01
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,758.59,587.89
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,715.88,561.8
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,670.12,531.58
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,617.72,495.21
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,553.8,447.98
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,491.46,398.34
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,409.44,330.37
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,338.69,267.65
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,223.36,153.98
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,91.29,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,14.3,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,19.27,8.67
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,27.79,18.54
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,30.86,21.75
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,33.98,24.73
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,35.72,26.29
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,37.46,27.73
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,45.13,34.35
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,64.44,35.96
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,116.25,58.41
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,170.18,95.39
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,224.52,139.44
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,279.91,186.98
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,335.56,235.54
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,390.94,283.11
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,444.62,328.2
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,497.3,371.02
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,546.92,410.74
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,595.26,448.37
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,641.39,483.36
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,685.67,516.13
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,725.31,545.35
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,762.5,571.4
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,795.88,594.27
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,826.42,615.21
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,852.23,633.36
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,874.82,649.43
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,892.35,662.34
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,906.44,673.1
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,915.66,680.84
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,921.37,686.4
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,921.27,688.22
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,917.65,687.85
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,907.42,683.39
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,893.84,676.76
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,873.48,665.36
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,850.13,651.9
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,820.28,632.83
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,788.04,611.95
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,747.35,587.14
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,711.39,565.16
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,659.51,529.61
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,607.32,492.58
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,541.81,442.81
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,478.02,391.11
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,394.05,320.41
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,322.17,255.67
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,206.36,135.31
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,78.42,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,13.34,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,19.86,8.65
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,27.35,18.16
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,33.78,24.4
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,37.62,28.07
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,39.56,29.84
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,41.51,31.48
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,42.57,32.26
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,58.68,32.91
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,117.25,60.78
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,171.17,97.56
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,225.22,141.28
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,280.43,188.66
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,335.02,236.35
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,389.89,283.64
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,442.77,328.14
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,495.14,370.74
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,544.98,411.08
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,593.45,449.27
