Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,639.01,484.11
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,682.63,516.67
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,722.49,546.15
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,759.86,572.39
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,793.49,594.69
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,824.25,614.95
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,849.76,632.37
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,872.01,647.67
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,888.86,659.6
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,902.24,669.35
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,910.53,676.13
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,915.3,680.73
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,913.42,681.16
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,908.04,679.41
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,897.53,674.27
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,883.73,667.03
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,862.66,655.26
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,838.67,641.45
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,808.29,622.07
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,775.61,600.94
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,740.2,579.69
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,696.88,552.02
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,642.79,514.97
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,588.64,476.53
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,520.6,424.32
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,459.46,374.52
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,374.16,302.86
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,295.25,232.69
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,183.05,109.65
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,63.24,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,13.34,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,22.98,10.23
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,33.15,23.15
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,38.03,28.15
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,42.81,32.7
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,45.26,34.94
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,47.66,36.98
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,53.47,41.94
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,66.94,41.79
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,116.62,62.15
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,169.32,97.64
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,223.1,140.82
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,284.63,192.91
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,338.84,240.1
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,393.47,287.07
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,446.25,331.55
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,498.65,374.36
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,548.49,414.2
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,597.1,451.9
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,642.86,486.22
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,686.77,518.21
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,726.88,547.25
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,764.61,573.84
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,798.01,595.74
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,828.57,615.63
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,854.11,632.84
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,876.47,647.99
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,893.42,659.61
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,906.94,669.09
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,915.31,675.68
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,920.18,680.11
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,918.87,680.29
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,914.09,678.33
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,902.78,672.53
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,888.2,664.66
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,865.97,651.76
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,840.86,636.89
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,814.96,620.82
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,780.16,598.37
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,736.73,570.74
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,691.92,541.49
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,634.96,501.65
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,582.41,463.59
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,511.39,409.03
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,443.07,354.24
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,353.88,280.9
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,271.09,208.91
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,158.76,80.89
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,43.28,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,12.39,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,21.12,8.0
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,30.41,20.33
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,35.47,25.35
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,40.39,29.88
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,42.17,31.44
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,48.36,36.7
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,49.48,37.44
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,61.13,37.22
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,111.19,56.52
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,164.01,90.79
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,217.7,132.49
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,278.96,182.71
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,332.71,227.99
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,386.96,273.1
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,439.26,315.82
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,491.22,356.95
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,540.35,394.78
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,588.18,430.36
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,633.81,463.14
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,677.57,493.56
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,716.58,520.84
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,753.19,545.74
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,785.78,566.61
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,815.52,585.6
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,841.03,602.23
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,863.4,616.92
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,881.41,629.49
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,896.06,640.06
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,904.15,645.79
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,908.72,649.5
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,906.99,649.92
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,901.77,648.3
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,890.69,643.32
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,876.33,636.34
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,855.32,624.49
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,831.42,610.79
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,799.57,591.51
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,771.82,574.88
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,729.43,549.52
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,685.64,522.53
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,632.06,486.69
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,578.38,449.54
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,509.97,398.75
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,448.78,350.76
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,362.17,281.44
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,282.42,212.66
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,165.53,64.7
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,49.38,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,10.48,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,18.78,5.67
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,27.72,17.99
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,32.07,22.39
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,36.32,26.35
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,42.46,31.78
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,45.1,33.98
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,46.78,35.26
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,56.97,35.28
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,106.79,53.66
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,159.23,87.54
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,219.22,134.37
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,273.91,179.81
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,327.17,225.18
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,380.77,270.32
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,432.74,313.24
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,484.15,354.37
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,533.12,392.91
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,580.84,429.37
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,625.68,462.46
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,668.65,493.28
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,707.66,521.25
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,744.31,546.93
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,776.75,567.97
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,806.35,587.08
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,831.16,603.52
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,852.79,617.96
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,868.72,628.34
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,881.25,636.66
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,888.68,642.09
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,892.66,645.47
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,891.5,646.33
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,886.96,645.16
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,874.42,638.59
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,858.66,630.07
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,837.46,618.14
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,813.47,604.38
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,788.69,589.56
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,755.24,568.7
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,712.07,542.55
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,667.6,514.73
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,612.8,478.22
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,558.07,439.9
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,493.16,390.71
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,427.08,338.22
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,339.32,266.27
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,258.73,195.04
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,147.13,32.8
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,39.47,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,10.48,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,19.42,5.0
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,28.81,18.85
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,33.96,24.05
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,38.96,28.73
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,41.62,31.12
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,48.65,37.17
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,49.75,37.94
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,57.38,44.3
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,107.24,54.72
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,159.93,87.97
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,213.06,128.62
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,273.73,177.86
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,327.56,223.1
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,381.71,268.23
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,434.59,311.32
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,486.98,352.76
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,536.15,391.53
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,584.11,428.42
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,629.23,462.1
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,672.53,493.67
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,712.04,522.51
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,749.2,549.26
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,781.46,571.12
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,810.9,590.86
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,836.4,608.14
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,858.8,623.47
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,877.07,636.52
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,892.0,647.55
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,899.87,654.52
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,904.2,659.38
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,903.31,660.48
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,898.92,659.46
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,887.57,654.36
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,872.89,647.19
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,852.71,636.23
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,829.63,623.31
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,797.62,603.24
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,769.59,585.85
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,727.07,559.72
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,683.14,531.91
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,628.8,494.76
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,574.42,455.94
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,505.24,402.78
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,443.43,352.56
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,354.55,278.84
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,272.83,204.46
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,153.09,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,42.58,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,10.48,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,19.58,3.86
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,28.98,19.04
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,34.53,24.66
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,39.87,29.67
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,55.83,43.79
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,69.62,55.74
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,83.69,67.66
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,99.65,80.95
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,130.66,86.36
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,170.92,109.9
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,209.2,134.79
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,264.96,176.45
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,315.4,219.23
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,365.29,261.12
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,419.08,304.01
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,482.53,353.3
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,529.78,390.96
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,574.4,425.63
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,619.89,459.85
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,664.2,492.4
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,699.72,518.09
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,732.05,541.08
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,756.74,558.34
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,776.51,572.02
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,809.66,594.86
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,844.22,618.54
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,844.92,619.75
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,837.59,615.99
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,866.64,636.97
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,897.58,659.02
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,895.63,659.5
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,890.19,658.03
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,878.37,652.36
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,863.25,644.58
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,842.51,633.43
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,818.86,620.24
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,787.13,600.07
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,759.41,582.6
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,717.11,556.7
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,673.42,529.02
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,618.43,491.14
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,563.49,451.41
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,493.92,397.17
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,431.71,345.86
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,342.73,270.91
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,261.36,194.34
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,139.96,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,6.67,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,7.63,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,17.84,1.57
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,28.82,18.86
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,36.39,26.32
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,42.5,32.06
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,52.08,40.6
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,61.11,48.45
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,50.74,39.15
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,49.02,37.44
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,108.65,61.48
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,162.85,102.21
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,205.35,131.67
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,262.27,175.7
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,312.39,217.04
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,373.9,267.6
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,414.7,304.42
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,446.23,332.02
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,484.43,362.64
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,516.54,387.39
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,555.3,416.22
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,593.17,443.7
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,632.58,472.39
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,672.34,500.88
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,694.82,516.34
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,714.43,529.7
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,735.94,545.08
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,755.52,559.04
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,770.16,569.2
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,782.44,577.77
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,768.29,567.93
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,747.95,554.19
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,751.63,558.21
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,749.64,558.33
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,750.98,561.69
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,748.62,562.02
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,750.58,565.0
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,744.26,562.4
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,718.18,546.0
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,689.64,527.92
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,672.24,518.75
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,651.55,506.85
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,594.51,467.93
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,541.97,429.88
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,470.66,375.08
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,402.52,320.01
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,309.92,243.15
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,225.43,163.82
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,98.6,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,8.58,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,17.36,0.0
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,26.4,16.62
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,30.8,21.26
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,35.12,25.35
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,41.64,31.18
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,44.75,33.86
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,46.06,34.84
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,47.8,36.15
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,97.27,48.61
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,149.46,80.47
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,209.21,126.1
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,263.74,170.82
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,316.79,215.72
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,370.3,260.62
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,422.51,303.39
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,474.32,344.38
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,524.02,383.43
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,572.51,420.45
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,616.78,453.02
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,659.16,483.31
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,698.8,511.19
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,736.02,536.79
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,767.8,557.76
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,796.69,576.52
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,821.68,592.31
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,843.46,606.1
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,859.85,616.53
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,872.82,624.93
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,880.06,629.98
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,883.78,633.02
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,881.8,633.41
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,876.36,631.78
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,864.46,626.4
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,849.31,619.04
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,827.76,607.53
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,803.38,594.12
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,771.42,574.72
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,743.47,557.9
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,700.5,531.71
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,656.23,503.88
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,601.74,467.43
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,547.39,428.78
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,477.52,375.77
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,415.23,325.56
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,325.08,251.46
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,242.8,170.41
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,109.31,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,6.67,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,17.1,0.0
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,29.41,18.97
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,33.53,23.56
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,37.7,27.56
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,42.04,31.47
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,46.18,35.03
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,49.8,38.02
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,49.0,37.11
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,95.62,48.24
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,147.19,78.85
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,199.62,118.43
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,258.96,166.57
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,306.23,207.97
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,355.41,249.91
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,404.52,289.59
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,452.07,326.74
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,502.58,365.2
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,557.81,406.02
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,603.5,439.42
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,648.69,471.72
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,684.78,496.76
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,717.99,519.32
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,723.87,521.72
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,722.19,518.94
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,752.02,539.84
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,780.3,559.27
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,792.2,566.69
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,801.17,572.11
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,756.79,541.91
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,705.14,506.75
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,704.41,507.83
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,701.21,506.81
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,718.04,521.49
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,727.84,531.55
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,710.61,523.09
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,690.46,512.69
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,695.81,518.08
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,695.88,519.72
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,656.87,498.39
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,616.38,474.97
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,558.47,435.66
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,501.41,394.61
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,429.32,339.51
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,360.62,284.17
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,270.87,209.48
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,186.64,125.8
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,75.52,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,7.63,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,17.15,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,27.34,17.06
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,38.61,27.88
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,49.34,37.71
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,60.32,47.53
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,70.77,56.65
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,66.91,53.12
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,61.84,48.51
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,98.6,54.91
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,150.11,85.41
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,196.98,121.85
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,247.95,164.72
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,301.28,208.65
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,353.14,251.61
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,399.91,291.68
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,436.11,322.06
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,481.08,357.53
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,525.39,391.48
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,561.88,418.8
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,595.13,443.04
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,632.78,470.6
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,669.7,497.18
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,715.73,530.59
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,760.46,561.9
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,786.93,579.37
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,810.79,595.33
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,817.4,599.43
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,825.12,604.57
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,827.08,606.71
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,825.74,606.88
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,798.68,589.96
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,765.9,569.36
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,774.94,577.4
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,776.1,579.85
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,740.2,557.27
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,699.22,531.18
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,696.43,531.18
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,685.73,525.34
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,647.22,501.67
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,607.26,476.22
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,492.82,391.7
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,378.41,303.28
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,289.48,232.41
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,196.57,156.03
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,147.29,113.36
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,97.29,60.52
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,40.8,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,5,45,1.0,1.5,1.4,13.9,1.5,0.0,0.0
2018,9,28,6,0,2.0,3.0,1.4,14.0,3.0,2.86,0.0
2018,9,28,6,15,56.0,18.5,1.4,14.25,24.0,15.44,0.0
2018,9,28,6,30,110.0,34.0,1.4,14.5,45.0,27.85,17.56
2018,9,28,6,45,107.0,52.5,1.45,14.8,68.5,42.06,31.2
2018,9,28,7,0,104.0,71.0,1.5,15.1,92.0,58.47,46.17
2018,9,28,7,15,107.5,90.5,1.4,15.5,117.5,73.28,59.45
2018,9,28,7,30,111.0,110.0,1.3,15.9,143.0,87.65,72.02
2018,9,28,7,45,183.0,130.5,1.2,16.3,197.0,102.45,84.65
2018,9,28,8,0,255.0,151.0,1.1,16.7,251.0,109.74,90.54
2018,9,28,8,15,354.0,153.0,1.1,17.25,311.5,132.54,94.04
2018,9,28,8,30,453.0,155.0,1.1,17.8,372.0,160.73,107.64
2018,9,28,8,45,470.5,169.5,1.05,18.35,414.0,202.81,139.33
2018,9,28,9,0,488.0,184.0,1.0,18.9,456.0,246.71,174.42
2018,9,28,9,15,597.0,164.5,1.1,19.5,521.0,289.45,206.81
2018,9,28,9,30,706.0,145.0,1.2,20.1,586.0,341.88,248.04
2018,9,28,9,45,800.0,118.5,1.25,20.75,643.5,396.54,291.67
2018,9,28,10,0,894.0,92.0,1.3,21.4,701.0,457.93,340.12
2018,9,28,10,15,902.5,93.0,1.45,21.9,728.5,505.82,379.03
