Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,30,960.0,75.0,1.9,25.0,781.0,681.61,512.76
2018,10,8,11,45,960.0,75.5,1.9,25.25,783.0,712.82,535.26
2018,10,8,12,0,960.0,76.0,1.9,25.5,785.0,741.12,554.44
2018,10,8,12,15,958.5,76.0,1.95,25.55,779.0,764.82,570.75
2018,10,8,12,30,957.0,76.0,2.0,25.6,773.0,785.31,584.99
2018,10,8,12,45,953.0,75.5,2.05,25.7,758.5,800.13,595.39
2018,10,8,13,0,949.0,75.0,2.1,25.8,744.0,811.53,603.65
2018,10,8,13,15,943.0,74.5,2.15,25.8,722.0,817.94,608.95
2018,10,8,13,30,937.0,74.0,2.2,25.8,700.0,820.89,612.11
2018,10,8,13,45,927.5,73.5,2.2,25.75,670.5,817.65,611.0
2018,10,8,14,0,918.0,73.0,2.2,25.7,641.0,811.05,607.79
2018,10,8,14,15,905.5,71.5,2.25,25.5,604.5,797.67,600.84
2018,10,8,14,30,893.0,70.0,2.3,25.3,568.0,781.16,591.84
2018,10,8,14,45,876.0,67.5,2.35,25.15,525.5,757.06,577.43
2018,10,8,15,0,859.0,65.0,2.4,25.0,483.0,730.29,561.06
2018,10,8,15,15,835.5,63.0,2.4,25.0,436.5,696.96,539.2
2018,10,8,15,30,812.0,61.0,2.4,25.0,390.0,667.45,519.78
2018,10,8,15,45,776.5,58.0,2.45,24.25,340.0,621.11,489.21
2018,10,8,16,0,741.0,55.0,2.5,23.5,290.0,574.08,456.53
2018,10,8,16,15,687.0,51.0,2.3,22.7,238.5,513.83,410.53
2018,10,8,16,30,633.0,47.0,2.1,21.9,187.0,454.79,363.35
2018,10,8,16,45,543.5,40.0,1.85,21.05,138.0,374.05,296.81
2018,10,8,17,0,454.0,33.0,1.6,20.2,89.0,304.55,235.5
2018,10,8,17,15,296.5,23.5,1.55,19.55,53.0,194.73,117.99
2018,10,8,17,30,139.0,14.0,1.5,18.9,17.0,74.34,0.0
2018,10,8,17,45,69.5,7.0,1.4,18.25,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,10.0,1.5,1.05,13.75,1.0,0.0,0.0
2018,10,9,6,0,20.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,12.87,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,19.8,6.37
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,25.44,16.15
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,30.91,21.54
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,36.74,26.94
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,39.7,29.62
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,41.28,30.94
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,42.87,32.2
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,61.88,33.42
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,112.53,56.11
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,170.18,96.25
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,222.99,138.2
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,275.1,182.5
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,327.23,227.17
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,378.24,270.47
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,428.45,312.0
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,476.34,350.72
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,522.97,387.27
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,565.47,419.78
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,606.06,449.95
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,644.02,478.18
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,679.57,504.14
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,710.26,526.25
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,738.1,545.75
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,760.7,561.59
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,780.11,575.43
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,794.91,586.44
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,806.35,595.38
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,803.78,595.35
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,797.66,593.17
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,772.97,578.58
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,743.48,560.69
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,683.76,521.28
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,617.65,475.32
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,665.31,514.77
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,696.33,539.53
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,663.72,517.36
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,629.28,493.97
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,592.57,470.77
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,554.32,444.29
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,487.56,392.47
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,420.06,338.03
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,338.96,270.62
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,263.49,204.25
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,163.67,88.55
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,56.72,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.81,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,7.41,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,19.86,11.44
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,33.44,23.97
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,33.53,24.37
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,35.71,26.42
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,56.03,44.52
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,75.71,61.78
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,72.61,47.46
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,115.26,61.01
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,165.23,95.45
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,216.9,137.44
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,273.99,186.65
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,325.86,232.33
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,375.95,276.37
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,425.7,319.24
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,472.71,359.03
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,518.47,396.7
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,561.22,430.97
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,602.07,462.86
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,639.02,491.37
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,673.59,517.51
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,703.98,540.35
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,731.55,560.8
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,754.17,576.45
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,773.59,589.95
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,785.97,598.94
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,794.97,605.76
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,800.44,610.28
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,802.56,612.67
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,797.01,610.16
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,788.18,605.55
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,773.28,597.13
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,760.95,590.62
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,735.52,574.71
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,707.58,556.93
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,671.72,532.49
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,634.14,506.39
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,584.44,471.42
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,538.32,437.02
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,473.93,386.2
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,411.62,334.86
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,327.98,264.15
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,250.1,194.51
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,145.73,65.76
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,38.37,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,11.44,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,19.05,3.39
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,23.48,14.45
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,27.76,18.9
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,35.3,25.89
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,43.37,33.19
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,61.85,49.55
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,80.01,65.37
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,93.4,72.1
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,125.0,92.93
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,164.87,124.18
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,204.13,155.69
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,240.14,182.44
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,281.13,213.59
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,310.48,236.73
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,346.42,264.92
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,383.57,293.36
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,424.4,324.49
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,434.97,332.89
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,440.89,337.36
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,456.03,348.52
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,469.7,358.29
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,461.81,352.17
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,453.48,345.7
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,533.21,407.4
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,619.96,472.37
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,698.55,530.9
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,771.89,583.28
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,754.82,571.33
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,736.7,559.67
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,763.32,578.7
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,783.11,592.59
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,768.33,583.72
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,750.58,573.22
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,731.59,561.89
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,704.67,544.92
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,668.46,520.95
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,630.52,495.34
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,583.42,462.31
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,535.81,426.97
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,477.07,382.03
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,416.89,333.73
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,335.65,266.34
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,260.36,198.98
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,151.25,48.12
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,43.22,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,11.44,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,19.12,1.56
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,28.69,18.72
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,36.69,26.6
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,41.11,30.87
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,45.43,34.79
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,48.3,37.28
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,51.08,39.58
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,62.16,39.27
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,113.41,62.24
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,160.89,93.53
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,210.34,132.19
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,258.58,172.45
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,308.43,214.71
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,360.87,258.67
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,409.03,298.48
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,455.5,336.46
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,500.87,372.43
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,542.54,404.66
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,582.49,434.68
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,619.26,462.38
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,653.75,487.89
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,683.7,510.27
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,710.92,530.47
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,732.85,546.23
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,751.68,559.65
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,765.14,570.03
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,775.32,578.34
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,779.62,583.01
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,780.6,585.55
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,775.84,583.85
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,767.86,580.08
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,750.36,570.46
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,725.32,555.49
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,661.09,511.92
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,593.93,463.79
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,509.34,400.95
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,433.03,342.7
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,412.62,329.28
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,389.26,312.52
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,400.85,321.78
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,402.21,320.92
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,321.81,253.17
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,247.45,185.61
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,140.96,17.44
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,38.56,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,10.48,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,18.45,0.0
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,24.61,14.99
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,30.57,21.02
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,36.37,26.41
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,39.34,29.12
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,41.35,30.84
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,43.36,32.46
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,53.34,32.32
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,103.02,51.06
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,153.62,83.88
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,211.58,129.22
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,262.85,172.6
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,314.61,217.37
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,364.89,260.97
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,414.8,303.51
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,461.75,343.04
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,507.44,380.59
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,550.62,415.55
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,591.89,448.29
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,629.45,477.75
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,664.59,504.92
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,695.39,528.56
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,723.35,549.86
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,746.29,566.6
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,766.07,581.03
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,780.77,592.15
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,792.1,601.09
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,797.93,606.02
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,800.31,608.75
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,796.83,607.76
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,789.99,604.6
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,775.88,596.43
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,758.64,586.13
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,735.33,571.49
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,709.42,554.88
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,673.88,530.55
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,642.03,508.59
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,595.23,475.59
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,547.85,439.92
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,486.58,391.37
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,426.77,341.72
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,344.56,272.1
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,274.99,205.33
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,151.34,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,36.8,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,10.01,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,17.6,0.0
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,23.35,14.07
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,31.65,22.28
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,35.14,25.73
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,38.62,28.97
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,40.26,30.42
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,41.92,31.79
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,49.39,38.19
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,99.29,48.97
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,156.93,87.22
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,209.88,128.5
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,261.7,172.44
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,313.82,217.53
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,364.37,261.27
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,414.27,303.6
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,462.02,343.0
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,508.48,380.18
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,551.74,413.85
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,593.09,445.08
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,630.44,472.55
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,665.33,497.49
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,695.35,518.54
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,722.49,537.13
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,746.09,553.0
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,766.55,566.34
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,780.91,575.83
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,791.89,583.24
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,797.03,587.86
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,798.71,590.4
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,794.86,589.33
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,787.67,586.19
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,773.44,578.88
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,756.13,569.55
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,731.61,555.12
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,704.53,538.76
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,674.58,519.46
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,637.41,494.61
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,589.31,462.48
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,540.69,427.7
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,478.08,379.76
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,417.02,330.51
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,338.42,264.65
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,261.79,191.79
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,140.84,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,5.72,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,9.53,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,16.76,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,22.12,12.8
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,29.89,20.53
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,33.04,23.64
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,36.2,26.54
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,37.98,28.07
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,39.76,29.51
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,51.44,39.57
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,103.13,51.24
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,155.51,84.24
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,209.2,126.0
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,262.54,171.36
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,316.08,217.92
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,367.97,262.94
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,419.11,306.3
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,467.74,346.79
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,515.01,384.92
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,559.2,419.49
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,601.36,451.4
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,638.92,479.94
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,673.88,505.99
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,704.83,528.68
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,732.79,548.89
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,755.92,565.39
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,775.74,579.35
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,790.74,590.07
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,802.27,598.62
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,807.73,603.8
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,809.66,606.78
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,805.44,605.44
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,797.81,601.94
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,783.43,594.16
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,765.9,584.26
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,740.75,569.3
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,712.96,552.28
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,677.84,528.77
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,646.33,507.46
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,598.46,474.0
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,550.02,438.09
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,486.4,388.27
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,424.35,337.2
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,338.03,264.61
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,265.78,191.46
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,124.14,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,9.53,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,16.93,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,22.73,13.13
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,31.04,21.49
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,34.11,24.55
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,37.22,27.43
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,38.52,28.55
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,39.89,29.63
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,49.07,37.48
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,100.76,49.86
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,153.15,81.92
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,206.84,122.76
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,260.3,167.18
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,314.0,212.68
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,366.0,256.49
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,417.36,298.62
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,465.3,337.55
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,511.76,374.14
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,555.75,407.77
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,597.67,438.87
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,635.99,468.05
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,671.76,494.94
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,702.74,518.61
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,730.72,539.94
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,753.18,555.85
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,772.31,569.09
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,787.3,580.16
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,798.81,589.08
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,803.86,594.21
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,805.36,597.15
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,801.1,596.37
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,793.4,593.4
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,779.39,586.01
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,762.27,576.56
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,736.76,561.25
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,708.64,543.94
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,673.29,520.56
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,641.52,499.29
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,592.79,465.58
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,543.58,429.54
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,479.43,379.99
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,416.97,329.14
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,329.8,256.22
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,255.93,178.96
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,118.62,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,9.05,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,18.11,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,22.86,13.01
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,29.39,20.01
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,35.6,25.87
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,39.06,29.1
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,41.1,30.9
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,43.15,32.6
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,43.94,33.09
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,92.92,45.68
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,149.63,81.3
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,201.77,120.77
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,253.55,163.9
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,305.75,208.5
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,356.02,251.54
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,405.83,293.33
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,453.56,332.99
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,499.99,370.58
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,542.76,404.13
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,583.58,435.28
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,620.87,464.15
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,655.68,490.73
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,685.63,513.41
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,712.67,533.76
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,735.17,550.86
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,754.44,564.91
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,768.64,575.53
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,779.44,584.0
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,784.1,588.12
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,785.3,590.1
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,781.03,588.79
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,773.45,585.36
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,758.51,576.81
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,740.53,566.23
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,715.72,551.25
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,693.75,538.15
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,657.47,513.62
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,619.46,487.38
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,570.43,452.16
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,521.03,415.14
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,456.35,364.28
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,393.55,312.38
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,313.28,243.74
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,232.4,157.47
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,100.82,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,18.11,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,22.06,12.15
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,30.32,20.82
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,34.33,24.78
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,38.31,28.48
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,39.96,29.95
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,41.65,31.36
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,42.51,31.93
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,89.07,43.47
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,145.88,78.79
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,198.19,118.41
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,249.92,161.72
