Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,302.03,206.57
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,352.75,250.31
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,403.01,292.81
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,450.53,332.35
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,496.77,369.67
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,540.05,403.78
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,581.39,435.45
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,618.73,463.4
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,653.58,488.83
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,683.87,510.46
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,711.28,529.6
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,734.16,545.43
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,753.83,557.95
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,767.9,566.77
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,778.55,573.43
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,783.4,576.59
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,784.78,577.64
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,780.51,575.22
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,772.91,570.79
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,757.95,562.49
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,739.94,552.25
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,714.5,536.95
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,686.54,519.82
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,655.79,500.16
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,618.06,474.95
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,568.75,441.83
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,519.11,406.54
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,453.42,356.97
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,389.76,305.92
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,308.25,237.37
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,224.52,144.19
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,97.79,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,16.2,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,22.2,11.87
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,29.67,20.06
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,33.66,23.98
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,41.17,30.76
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,43.54,32.83
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,45.91,34.79
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,46.57,35.17
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,89.44,45.01
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,139.54,74.24
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,191.5,113.05
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,247.41,159.07
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,298.39,202.53
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,348.33,245.33
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,397.97,287.1
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,445.76,326.74
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,492.31,364.28
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,534.62,397.64
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,575.07,428.66
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,612.26,456.59
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,647.04,482.06
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,677.38,503.38
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,704.85,522.14
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,726.81,537.22
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,745.55,549.09
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,758.89,557.06
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,768.85,562.84
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,773.61,565.58
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,774.98,566.2
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,769.84,562.75
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,761.41,557.29
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,746.29,549.05
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,728.2,538.9
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,707.62,527.18
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,679.46,510.16
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,642.03,485.96
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,602.98,459.56
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,553.38,426.66
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,503.51,391.58
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,440.37,343.94
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,376.1,292.6
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,288.63,219.82
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,201.73,119.68
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,86.43,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,16.2,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,21.9,11.21
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,28.94,19.28
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,32.1,22.47
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,38.59,28.33
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,40.65,30.13
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,42.73,31.83
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,44.34,33.04
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,86.03,42.56
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,135.71,70.56
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,192.76,112.81
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,244.3,154.86
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,296.26,198.58
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,346.05,240.6
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,395.3,281.22
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,442.35,319.68
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,488.18,356.02
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,530.43,388.34
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,570.75,418.09
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,607.58,446.0
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,641.96,471.64
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,672.01,493.4
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,699.2,512.83
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,722.08,529.37
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,741.8,543.02
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,755.66,553.06
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,766.15,561.07
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,769.81,564.29
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,770.02,565.44
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,765.0,563.97
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,756.7,560.45
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,741.16,551.84
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,722.63,541.29
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,697.4,526.44
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,674.98,513.37
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,638.18,489.01
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,599.78,462.37
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,549.39,427.16
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,498.82,390.09
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,432.34,338.89
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,373.4,290.55
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,285.75,216.64
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,197.38,105.46
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,85.03,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,14.3,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,20.59,9.86
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,28.16,18.69
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,31.79,22.35
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,38.72,28.67
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,41.21,30.91
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,43.68,33.01
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,44.85,33.87
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,83.02,41.95
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,132.24,69.43
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,183.25,107.04
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,239.31,153.07
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,290.37,196.63
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,339.78,239.06
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,388.77,280.36
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,435.52,319.55
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,481.05,356.7
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,523.25,390.37
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,563.57,421.69
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,599.97,449.71
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,633.95,475.36
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,663.03,497.27
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,689.23,516.81
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,710.15,532.9
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,727.83,546.39
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,739.79,555.23
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,748.39,561.94
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,752.23,566.25
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,752.75,568.43
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,746.89,566.34
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,737.85,562.14
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,727.74,557.2
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,710.06,546.93
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,683.62,530.59
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,654.79,512.26
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,616.49,485.32
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,576.72,456.12
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,525.59,418.79
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,478.65,382.82
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,411.48,328.72
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,347.21,274.51
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,255.18,195.11
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,161.57,73.84
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,63.66,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,14.3,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,21.24,9.94
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,29.25,19.77
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,32.79,23.46
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,36.34,26.86
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,42.68,32.58
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,45.53,35.06
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,46.2,35.5
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,81.14,42.18
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,130.27,69.41
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,181.26,107.2
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,236.62,153.15
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,287.12,196.9
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,336.23,239.97
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,385.05,282.22
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,431.18,321.66
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,476.07,359.04
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,518.8,393.7
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,559.69,425.98
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,595.99,454.13
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,629.86,479.81
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,659.46,501.57
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,686.24,520.82
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,707.75,537.1
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,726.11,550.81
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,739.71,560.44
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,749.98,567.92
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,754.04,572.26
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,754.71,574.43
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,749.7,572.47
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,741.47,568.39
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,726.29,560.01
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,708.22,549.56
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,687.1,536.9
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,658.61,518.64
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,621.04,492.18
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,581.95,463.23
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,530.75,425.89
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,479.54,386.58
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,415.48,334.39
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,350.77,279.17
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,256.4,196.39
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,159.62,56.07
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,63.29,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,14.3,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,20.93,9.08
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,28.49,19.14
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,32.07,22.91
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,39.04,29.39
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,41.51,31.67
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,43.99,33.82
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,45.56,35.06
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,78.93,41.49
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,127.68,67.75
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,178.28,104.91
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,233.77,150.87
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,284.28,194.52
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,333.41,237.54
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,382.04,279.5
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,427.56,318.49
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,471.7,355.36
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,511.11,387.43
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,547.76,416.37
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,564.26,430.51
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,573.83,438.81
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,607.85,465.3
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,640.86,490.63
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,640.19,490.89
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,634.36,487.33
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,656.78,505.73
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,677.13,522.47
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,672.88,520.85
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,665.68,517.21
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,566.08,442.69
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,460.01,361.35
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,442.72,349.76
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,424.38,336.86
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,348.16,277.87
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,283.47,226.69
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,319.08,257.52
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,338.78,275.04
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,383.03,311.57
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,412.28,334.65
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,276.18,223.25
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,148.44,116.71
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,99.79,73.58
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,38.7,3.7
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,15.24,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,10.48,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,19.91,7.52
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,31.76,21.82
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,46.88,35.8
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,61.54,49.08
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,65.09,52.29
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,71.41,57.74
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,52.17,40.59
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,73.26,37.59
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,126.78,66.2
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,177.57,101.6
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,228.48,142.91
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,279.55,186.14
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,329.41,228.66
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,378.48,269.81
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,424.39,308.65
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,468.96,345.59
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,511.27,380.32
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,551.67,412.84
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,587.19,441.44
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,620.23,467.75
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,649.15,491.12
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,675.18,512.14
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,696.74,529.71
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,715.15,544.94
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,728.1,555.34
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,737.72,563.49
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,741.16,567.66
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,741.21,569.61
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,734.88,567.24
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,725.31,562.65
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,710.15,553.56
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,692.12,542.39
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,665.35,524.55
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,641.36,508.6
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,564.9,451.27
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,493.95,396.39
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,461.49,371.66
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,427.47,344.18
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,327.13,262.45
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,232.89,183.73
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,170.26,126.69
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,98.73,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,36.72,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,12.39,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,18.81,5.76
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,26.04,16.74
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,31.57,22.26
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,34.77,25.38
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,37.01,27.48
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,39.27,29.46
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,40.24,30.19
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,68.35,34.42
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,123.08,63.75
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,173.57,99.54
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,224.34,141.04
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,275.3,184.69
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,324.07,227.05
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,372.02,268.11
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,418.23,307.29
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,463.21,344.52
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,504.45,377.88
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,543.85,408.94
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,579.36,436.78
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,612.44,462.24
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,641.45,483.88
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,667.62,503.08
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,689.55,520.03
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,708.36,534.64
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,721.22,544.41
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,730.75,551.79
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,735.4,556.57
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,736.71,559.17
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,731.11,556.89
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,722.29,552.47
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,707.18,543.61
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,689.2,532.74
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,662.59,515.64
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,638.68,500.3
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,602.09,474.06
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,564.07,445.74
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,513.02,407.46
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,462.09,367.57
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,393.9,312.26
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,334.06,260.74
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,236.53,173.48
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,133.4,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,53.07,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,10.48,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,17.49,3.69
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,25.25,15.8
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,31.72,22.07
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,35.82,25.92
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,37.56,27.51
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,39.37,29.04
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,40.74,30.08
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,66.25,33.65
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,114.73,56.92
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,170.54,96.13
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,219.99,135.69
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,269.76,177.64
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,318.35,219.17
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,366.27,259.58
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,411.4,297.5
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,455.26,333.49
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,496.74,366.76
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,536.35,397.74
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,571.14,424.87
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,603.5,449.68
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,632.01,471.28
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,657.69,490.52
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,677.01,505.73
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,693.04,518.53
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,690.73,517.62
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,681.94,512.25
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,685.27,516.29
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,685.6,518.13
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,693.02,525.01
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,697.01,529.41
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,677.01,517.26
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,654.3,503.26
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,626.57,485.16
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,596.69,464.75
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,551.72,431.78
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,504.57,396.42
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,453.8,358.28
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,403.52,318.91
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,355.44,279.56
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,308.61,238.66
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,214.28,153.62
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,94.91,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,9.53,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,18.13,2.45
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,27.28,17.35
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,30.9,21.26
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,34.55,24.73
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,42.86,32.11
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,50.77,38.97
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,49.72,37.88
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,68.82,38.7
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,115.5,60.08
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,162.97,90.86
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,213.55,132.75
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,260.72,173.64
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,306.56,212.14
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,353.05,250.86
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,403.65,292.03
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,452.76,331.65
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,493.84,364.92
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,533.08,396.02
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,568.71,423.97
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,601.95,449.6
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,629.63,470.95
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,654.24,489.8
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,665.96,499.19
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,675.91,507.14
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,697.92,524.69
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,719.64,541.18
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,722.8,544.4
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,722.64,545.61
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,716.76,543.09
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,707.72,538.49
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,692.26,529.28
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,678.74,521.49
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,652.57,504.9
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,624.1,486.12
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,585.52,458.26
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,545.67,428.64
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,495.85,391.49
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,446.08,352.6
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,381.02,299.6
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,315.64,243.85
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,219.81,154.97
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,99.05,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,6,15,17.5,3.5,1.8,13.75,3.5,0.0,0.0
2018,10,28,6,30,35.0,7.0,2.0,14.0,7.0,6.67,0.0
2018,10,28,6,45,73.5,22.5,2.2,14.3,28.5,18.63,0.68
2018,10,28,7,0,112.0,38.0,2.4,14.6,50.0,30.93,20.45
2018,10,28,7,15,156.5,55.0,2.5,15.0,81.0,43.99,32.88
2018,10,28,7,30,201.0,72.0,2.6,15.4,112.0,56.65,44.5
