Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,45,239.0,88.5,2.7,15.8,148.5,68.54,55.2
2018,10,28,8,0,277.0,105.0,2.8,16.2,185.0,80.03,65.31
2018,10,28,8,15,308.5,120.0,2.9,16.7,223.0,90.09,73.93
2018,10,28,8,30,340.0,135.0,3.0,17.2,261.0,109.32,80.55
2018,10,28,8,45,368.5,148.0,3.05,17.65,299.0,137.37,95.0
2018,10,28,9,0,397.0,161.0,3.1,18.1,337.0,174.02,120.92
2018,10,28,9,15,427.5,169.5,3.1,18.6,374.0,210.22,148.9
2018,10,28,9,30,458.0,178.0,3.1,19.1,411.0,249.08,180.4
2018,10,28,9,45,506.5,175.0,3.15,19.6,447.0,285.96,210.48
2018,10,28,10,0,555.0,172.0,3.2,20.1,483.0,326.39,243.77
2018,10,28,10,15,575.0,174.5,3.25,20.55,509.0,364.18,275.52
2018,10,28,10,30,595.0,177.0,3.3,21.0,535.0,403.61,308.03
2018,10,28,10,45,633.5,169.5,3.35,21.45,560.5,441.77,339.05
2018,10,28,11,0,672.0,162.0,3.4,21.9,586.0,481.27,370.68
2018,10,28,11,15,788.5,125.5,3.45,22.25,630.0,536.63,414.27
2018,10,28,11,30,905.0,89.0,3.5,22.6,674.0,594.47,459.42
2018,10,28,11,45,870.0,101.0,3.55,22.9,664.0,614.25,475.01
2018,10,28,12,0,835.0,113.0,3.6,23.2,654.0,630.04,487.38
2018,10,28,12,15,817.0,118.0,3.65,23.4,642.5,645.46,499.58
2018,10,28,12,30,799.0,123.0,3.7,23.6,631.0,657.54,509.12
2018,10,28,12,45,847.0,104.0,3.75,23.8,631.5,685.98,531.47
2018,10,28,13,0,895.0,85.0,3.8,24.0,632.0,708.95,549.56
2018,10,28,13,15,795.5,109.5,3.85,24.0,583.0,680.06,528.55
2018,10,28,13,30,696.0,134.0,3.9,24.0,534.0,646.04,503.52
2018,10,28,13,45,663.5,135.0,3.9,24.0,500.5,628.95,491.81
2018,10,28,14,0,631.0,136.0,3.9,24.0,467.0,609.28,477.99
2018,10,28,14,15,668.5,114.5,3.9,23.8,443.5,611.64,482.11
2018,10,28,14,30,706.0,93.0,3.9,23.6,420.0,609.92,483.04
2018,10,28,14,45,679.0,88.5,3.9,23.4,380.0,580.5,462.04
2018,10,28,15,0,652.0,84.0,3.9,23.2,340.0,549.32,439.41
2018,10,28,15,15,670.5,72.5,3.9,23.2,308.0,537.51,431.23
2018,10,28,15,30,689.0,61.0,3.9,23.2,276.0,519.4,417.57
2018,10,28,15,45,607.0,59.5,3.75,22.45,226.0,456.51,368.2
2018,10,28,16,0,525.0,58.0,3.6,21.7,176.0,392.79,316.64
2018,10,28,16,15,448.0,48.0,3.3,20.95,131.5,324.56,259.64
2018,10,28,16,30,371.0,38.0,3.0,20.2,87.0,260.06,203.46
2018,10,28,16,45,277.5,27.5,2.7,19.5,55.5,190.68,132.54
2018,10,28,17,0,184.0,17.0,2.4,18.8,24.0,96.1,0.0
2018,10,28,17,15,92.0,8.5,2.4,18.35,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.0,12.1,8.0,7.63,0.0
2018,10,29,6,45,112.0,22.0,3.1,12.35,31.0,17.49,0.0
2018,10,29,7,0,176.0,36.0,3.2,12.6,54.0,28.09,18.06
2018,10,29,7,15,235.0,50.5,3.4,13.15,88.0,38.65,28.38
2018,10,29,7,30,294.0,65.0,3.6,13.7,122.0,48.79,37.8
2018,10,29,7,45,332.5,79.0,3.8,14.25,160.5,58.1,46.27
2018,10,29,8,0,371.0,93.0,4.0,14.8,199.0,67.05,54.2
2018,10,29,8,15,351.0,113.0,4.15,15.45,226.5,79.91,65.38
2018,10,29,8,30,331.0,133.0,4.3,16.1,254.0,106.53,79.42
2018,10,29,8,45,318.5,153.0,4.5,16.75,281.0,141.24,100.82
2018,10,29,9,0,306.0,173.0,4.7,17.4,308.0,174.82,126.18
2018,10,29,9,15,268.5,194.5,4.7,17.9,320.0,203.9,151.17
2018,10,29,9,30,231.0,216.0,4.7,18.4,332.0,233.38,176.96
2018,10,29,9,45,247.0,225.5,4.7,18.85,356.5,256.65,195.93
2018,10,29,10,0,263.0,235.0,4.7,19.3,381.0,285.1,219.13
2018,10,29,10,15,171.5,249.5,4.7,19.55,346.5,281.59,218.9
2018,10,29,10,30,80.0,264.0,4.7,19.8,312.0,268.58,209.96
2018,10,29,10,45,86.5,273.0,4.65,20.05,326.0,285.24,223.01
2018,10,29,11,0,93.0,282.0,4.6,20.3,340.0,302.32,236.27
2018,10,29,11,15,168.0,286.5,4.6,20.3,393.5,352.51,275.89
2018,10,29,11,30,243.0,291.0,4.6,20.3,447.0,407.11,318.9
2018,10,29,11,45,379.5,255.0,4.65,20.3,499.0,466.53,366.6
2018,10,29,12,0,516.0,219.0,4.7,20.3,551.0,533.26,419.82
2018,10,29,12,15,609.5,185.5,4.7,20.1,573.5,578.39,456.43
2018,10,29,12,30,703.0,152.0,4.7,19.9,596.0,622.05,492.04
2018,10,29,12,45,688.5,153.0,4.7,19.65,579.5,628.39,498.04
2018,10,29,13,0,674.0,154.0,4.7,19.4,563.0,631.9,502.02
2018,10,29,13,15,761.0,123.5,4.75,19.2,569.5,669.53,533.46
2018,10,29,13,30,848.0,93.0,4.8,19.0,576.0,702.66,561.28
2018,10,29,13,45,760.0,110.5,4.8,18.75,527.0,666.76,534.66
2018,10,29,14,0,672.0,128.0,4.8,18.5,478.0,626.58,504.58
2018,10,29,14,15,733.0,104.5,4.8,18.4,462.0,642.25,519.13
2018,10,29,14,30,794.0,81.0,4.8,18.3,446.0,650.99,528.17
2018,10,29,14,45,734.0,83.5,4.8,18.2,397.0,606.02,494.07
2018,10,29,15,0,674.0,86.0,4.8,18.1,348.0,563.47,461.34
2018,10,29,15,15,703.0,72.0,4.8,18.1,316.0,554.95,455.64
2018,10,29,15,30,732.0,58.0,4.8,18.1,284.0,539.61,443.83
2018,10,29,15,45,685.5,53.0,4.55,17.8,236.5,489.26,402.46
2018,10,29,16,0,639.0,48.0,4.3,17.5,189.0,439.02,359.72
2018,10,29,16,15,519.0,44.0,3.9,16.95,140.0,356.02,288.9
2018,10,29,16,30,399.0,40.0,3.5,16.4,91.0,274.63,217.42
2018,10,29,16,45,264.0,27.0,3.05,15.85,54.5,181.09,123.64
2018,10,29,17,0,129.0,14.0,2.6,15.3,18.0,68.89,0.0
2018,10,29,17,15,64.5,7.0,2.55,14.9,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,30,6,15,58.0,4.5,2.0,10.05,5.0,0.0,0.0
2018,10,30,6,30,116.0,9.0,2.1,10.5,10.0,8.58,0.0
2018,10,30,6,45,294.5,19.0,2.2,10.95,42.5,15.67,0.0
2018,10,30,7,0,473.0,29.0,2.3,11.4,75.0,25.29,15.63
2018,10,30,7,15,569.0,34.5,2.5,12.0,121.5,28.52,19.56
2018,10,30,7,30,665.0,40.0,2.7,12.6,168.0,31.87,22.89
2018,10,30,7,45,721.0,44.5,2.95,13.2,217.5,34.27,25.17
2018,10,30,8,0,777.0,49.0,3.2,13.8,267.0,36.68,27.33
2018,10,30,8,15,813.0,52.0,3.3,14.4,315.0,42.97,32.85
2018,10,30,8,30,849.0,55.0,3.4,15.0,363.0,59.26,34.11
2018,10,30,8,45,873.5,57.0,3.55,15.55,407.0,109.19,54.68
2018,10,30,9,0,898.0,59.0,3.7,16.1,451.0,160.77,89.48
2018,10,30,9,15,913.5,61.0,3.75,16.65,489.5,212.22,131.31
2018,10,30,9,30,929.0,63.0,3.8,17.2,528.0,263.96,176.52
2018,10,30,9,45,939.5,65.0,3.85,17.7,560.0,314.43,221.9
2018,10,30,10,0,950.0,67.0,3.9,18.2,592.0,364.25,266.6
2018,10,30,10,15,957.5,67.5,3.9,18.6,616.5,410.78,308.09
2018,10,30,10,30,965.0,68.0,3.9,19.0,641.0,455.92,347.51
2018,10,30,10,45,969.5,68.5,3.9,19.4,658.0,498.13,383.66
2018,10,30,11,0,974.0,69.0,3.9,19.8,675.0,538.31,417.25
2018,10,30,11,15,976.0,69.5,3.95,20.1,684.0,574.98,447.59
2018,10,30,11,30,978.0,70.0,4.0,20.4,693.0,609.11,475.3
2018,10,30,11,45,977.5,70.5,4.0,20.7,694.0,639.11,499.2
2018,10,30,12,0,977.0,71.0,4.0,21.0,695.0,666.15,520.43
2018,10,30,12,15,973.0,71.5,4.0,21.15,687.5,687.93,537.71
2018,10,30,12,30,969.0,72.0,4.0,21.3,680.0,706.43,552.35
2018,10,30,12,45,962.5,72.5,4.05,21.45,664.5,719.94,563.33
2018,10,30,13,0,956.0,73.0,4.1,21.6,649.0,730.04,571.25
2018,10,30,13,15,948.5,71.5,4.15,21.6,625.5,733.85,574.86
2018,10,30,13,30,941.0,70.0,4.2,21.6,602.0,734.22,576.15
2018,10,30,13,45,930.5,68.5,4.2,21.65,572.0,729.11,573.31
2018,10,30,14,0,920.0,67.0,4.2,21.7,542.0,720.69,568.21
2018,10,30,14,15,905.5,65.5,4.2,21.55,505.5,706.35,559.26
2018,10,30,14,30,891.0,64.0,4.2,21.4,469.0,689.04,548.14
2018,10,30,14,45,869.5,61.5,4.2,21.3,427.0,663.06,530.35
2018,10,30,15,0,848.0,59.0,4.2,21.2,385.0,634.71,510.18
2018,10,30,15,15,816.0,56.0,4.2,21.2,338.5,601.75,485.16
2018,10,30,15,30,784.0,53.0,4.2,21.2,292.0,562.51,454.6
2018,10,30,15,45,735.0,49.0,3.65,20.4,243.0,510.88,413.42
2018,10,30,16,0,686.0,45.0,3.1,19.6,194.0,459.39,370.57
2018,10,30,16,15,557.0,41.5,2.75,18.6,142.5,371.07,297.14
2018,10,30,16,30,428.0,38.0,2.4,17.6,91.0,285.37,223.18
2018,10,30,16,45,259.0,25.0,2.05,16.6,53.0,174.26,113.45
2018,10,30,17,0,90.0,12.0,1.7,15.6,15.0,49.86,0.0
2018,10,30,17,15,45.0,6.0,1.7,15.2,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,6,15,41.0,4.0,1.3,12.05,4.0,0.0,0.0
2018,10,31,6,30,82.0,8.0,1.3,12.4,8.0,7.63,0.0
2018,10,31,6,45,267.5,17.5,1.25,12.7,39.0,14.33,0.0
2018,10,31,7,0,453.0,27.0,1.2,13.0,70.0,23.35,13.72
2018,10,31,7,15,546.5,33.5,1.35,13.85,115.0,27.67,18.63
2018,10,31,7,30,640.0,40.0,1.5,14.7,160.0,31.97,22.77
2018,10,31,7,45,674.0,46.0,1.6,15.55,204.0,35.64,26.13
2018,10,31,8,0,708.0,52.0,1.7,16.4,248.0,39.19,29.26
2018,10,31,8,15,763.5,52.5,1.75,17.15,297.5,38.18,28.26
2018,10,31,8,30,819.0,53.0,1.8,17.9,347.0,54.62,32.03
2018,10,31,8,45,842.5,54.5,1.85,18.6,389.0,102.33,50.13
2018,10,31,9,0,866.0,56.0,1.9,19.3,431.0,151.58,82.21
2018,10,31,9,15,839.0,69.5,1.9,19.9,458.5,198.38,121.05
2018,10,31,9,30,812.0,83.0,1.9,20.5,486.0,247.34,164.24
2018,10,31,9,45,865.0,74.5,1.95,21.1,528.0,299.39,207.79
2018,10,31,10,0,918.0,66.0,2.0,21.7,570.0,349.99,250.51
2018,10,31,10,15,927.0,67.0,2.1,22.05,595.0,395.99,290.57
2018,10,31,10,30,936.0,68.0,2.2,22.4,620.0,440.81,328.85
2018,10,31,10,45,942.0,69.0,2.25,22.75,637.5,482.92,364.04
2018,10,31,11,0,948.0,70.0,2.3,23.1,655.0,523.2,396.94
2018,10,31,11,15,926.5,78.0,2.4,23.3,657.0,554.11,422.48
2018,10,31,11,30,905.0,86.0,2.5,23.5,659.0,581.22,444.56
2018,10,31,11,45,865.0,99.5,2.65,23.75,648.0,599.77,459.8
2018,10,31,12,0,825.0,113.0,2.8,24.0,637.0,614.19,471.58
2018,10,31,12,15,876.0,95.0,2.85,24.15,646.0,647.61,497.74
2018,10,31,12,30,927.0,77.0,2.9,24.3,655.0,680.81,523.42
2018,10,31,12,45,934.0,73.0,3.0,24.45,643.5,697.82,536.99
2018,10,31,13,0,941.0,69.0,3.1,24.6,632.0,711.74,548.02
2018,10,31,13,15,922.5,71.0,3.05,24.6,606.0,711.71,548.39
2018,10,31,13,30,904.0,73.0,3.0,24.6,580.0,708.29,546.55
2018,10,31,13,45,845.0,80.5,3.0,24.65,535.0,683.87,529.87
2018,10,31,14,0,786.0,88.0,3.0,24.7,490.0,652.87,508.27
2018,10,31,14,15,754.0,87.5,2.95,24.55,451.5,628.82,491.78
2018,10,31,14,30,722.0,87.0,2.9,24.4,413.0,604.84,474.99
2018,10,31,14,45,725.5,77.0,2.9,24.25,378.5,586.84,463.19
2018,10,31,15,0,729.0,67.0,2.9,24.1,344.0,568.32,450.54
2018,10,31,15,15,699.5,63.0,2.9,24.1,302.0,533.24,424.27
2018,10,31,15,30,670.0,59.0,2.9,24.1,260.0,496.88,396.26
2018,10,31,15,45,660.0,50.0,2.5,23.1,220.0,465.13,371.38
2018,10,31,16,0,650.0,41.0,2.1,22.1,180.0,431.7,343.43
2018,10,31,16,15,547.5,37.0,1.95,21.05,133.5,354.03,279.63
2018,10,31,16,30,445.0,33.0,1.8,20.0,87.0,286.55,220.61
2018,10,31,16,45,290.5,23.5,1.65,18.9,52.5,184.76,112.94
2018,10,31,17,0,136.0,14.0,1.5,17.8,18.0,70.92,0.0
2018,10,31,17,15,68.0,7.0,1.5,17.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.35,14.15,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.3,14.5,3.0,2.86,0.0
2018,11,1,6,45,15.5,16.0,1.3,14.8,17.0,14.53,0.0
2018,11,1,7,0,24.0,29.0,1.3,15.1,31.0,25.97,15.47
2018,11,1,7,15,40.5,46.0,1.5,16.0,52.5,40.33,29.34
2018,11,1,7,30,57.0,63.0,1.7,16.9,74.0,52.34,40.32
2018,11,1,7,45,82.0,77.0,1.95,17.8,97.0,63.39,50.18
2018,11,1,8,0,107.0,91.0,2.2,18.7,120.0,74.18,59.55
2018,11,1,8,15,89.5,95.5,2.3,19.35,123.0,77.97,62.66
2018,11,1,8,30,72.0,100.0,2.4,20.0,126.0,82.65,62.72
2018,11,1,8,45,192.0,132.0,2.5,20.6,212.0,114.44,82.5
2018,11,1,9,0,312.0,164.0,2.6,21.2,298.0,165.5,116.54
2018,11,1,9,15,298.5,184.0,2.65,21.7,321.0,197.96,142.45
2018,11,1,9,30,285.0,204.0,2.7,22.2,344.0,229.15,168.25
2018,11,1,9,45,218.5,214.5,2.75,22.75,326.0,240.99,180.61
2018,11,1,10,0,152.0,225.0,2.8,23.3,308.0,242.26,183.93
2018,11,1,10,15,202.0,227.5,2.8,23.8,342.5,272.16,206.62
2018,11,1,10,30,252.0,230.0,2.8,24.3,377.0,304.23,231.19
2018,11,1,10,45,407.5,211.5,2.85,24.75,457.5,369.66,280.73
2018,11,1,11,0,563.0,193.0,2.9,25.2,538.0,446.25,338.74
2018,11,1,11,15,587.5,187.5,2.9,25.6,552.5,477.09,362.7
2018,11,1,11,30,612.0,182.0,2.9,26.0,567.0,509.73,387.79
2018,11,1,11,45,640.5,173.0,2.9,26.4,576.5,539.17,410.29
2018,11,1,12,0,669.0,164.0,2.9,26.8,586.0,567.97,432.05
2018,11,1,12,15,705.0,149.5,2.9,27.0,590.0,594.96,452.79
2018,11,1,12,30,741.0,135.0,2.9,27.2,594.0,620.59,472.41
2018,11,1,12,45,815.5,108.5,2.9,27.4,602.5,656.3,499.66
2018,11,1,13,0,890.0,82.0,2.9,27.6,611.0,687.92,523.88
2018,11,1,13,15,895.5,77.5,2.85,27.65,593.0,696.83,530.79
2018,11,1,13,30,901.0,73.0,2.8,27.7,575.0,702.57,535.26
2018,11,1,13,45,826.5,86.5,2.75,27.7,528.5,674.48,515.87
2018,11,1,14,0,752.0,100.0,2.7,27.7,482.0,641.8,492.56
2018,11,1,14,15,725.5,97.0,2.6,27.55,444.0,619.39,477.36
2018,11,1,14,30,699.0,94.0,2.5,27.4,406.0,594.65,460.2
2018,11,1,14,45,738.0,77.5,2.4,27.25,379.5,592.69,460.32
2018,11,1,15,0,777.0,61.0,2.3,27.1,353.0,589.17,458.78
2018,11,1,15,15,700.5,64.0,2.3,27.1,302.5,532.2,416.42
2018,11,1,15,30,624.0,67.0,2.3,27.1,252.0,479.26,376.13
2018,11,1,15,45,626.0,56.0,1.7,25.85,214.5,453.45,355.76
2018,11,1,16,0,628.0,45.0,1.1,24.6,177.0,421.66,328.78
2018,11,1,16,15,535.5,39.0,1.15,23.85,131.0,347.66,269.35
2018,11,1,16,30,443.0,33.0,1.2,23.1,85.0,283.89,214.1
2018,11,1,16,45,287.0,23.0,1.2,22.35,50.5,180.13,100.66
2018,11,1,17,0,131.0,13.0,1.2,21.6,16.0,67.39,0.0
2018,11,1,17,15,65.5,6.5,1.15,21.25,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,6,15,33.5,3.0,1.1,14.85,3.0,0.0,0.0
2018,11,2,6,30,67.0,6.0,1.1,15.1,6.0,5.72,0.0
2018,11,2,6,45,238.0,17.0,1.05,15.3,35.0,16.2,0.0
2018,11,2,7,0,409.0,28.0,1.0,15.5,64.0,22.63,12.46
2018,11,2,7,15,509.5,34.0,1.15,16.25,107.5,28.45,19.01
2018,11,2,7,30,610.0,40.0,1.3,17.0,151.0,32.23,22.71
2018,11,2,7,45,668.5,45.0,1.45,17.75,198.5,35.03,25.32
2018,11,2,8,0,727.0,50.0,1.6,18.5,246.0,37.82,27.78
2018,11,2,8,15,764.5,53.0,1.7,19.2,292.0,38.86,28.61
2018,11,2,8,30,802.0,56.0,1.8,19.9,338.0,45.89,34.61
2018,11,2,8,45,827.5,58.5,1.85,20.6,380.5,99.1,49.17
2018,11,2,9,0,853.0,61.0,1.9,21.3,423.0,148.47,80.01
2018,11,2,9,15,870.5,63.5,2.0,22.0,461.0,198.12,118.33
2018,11,2,9,30,888.0,66.0,2.1,22.7,499.0,248.33,160.37
2018,11,2,9,45,900.0,67.5,2.2,23.35,530.5,296.57,202.26
2018,11,2,10,0,912.0,69.0,2.3,24.0,562.0,344.37,243.74
2018,11,2,10,15,917.5,71.0,2.4,24.45,585.5,389.65,283.01
2018,11,2,10,30,923.0,73.0,2.5,24.9,609.0,433.51,320.29
2018,11,2,10,45,927.0,74.0,2.55,25.35,625.5,474.17,354.15
2018,11,2,11,0,931.0,75.0,2.6,25.8,642.0,512.89,385.63
2018,11,2,11,15,931.0,76.5,2.7,26.05,650.5,547.95,414.07
2018,11,2,11,30,931.0,78.0,2.8,26.3,659.0,580.5,440.03
2018,11,2,11,45,938.0,76.0,2.85,26.55,662.5,610.89,463.81
2018,11,2,12,0,945.0,74.0,2.9,26.8,666.0,638.79,485.36
2018,11,2,12,15,942.5,73.5,3.0,26.9,658.5,659.72,502.05
2018,11,2,12,30,940.0,73.0,3.1,27.0,651.0,677.5,516.3
2018,11,2,12,45,890.0,86.0,3.15,27.05,623.0,675.46,515.62
2018,11,2,13,0,840.0,99.0,3.2,27.1,595.0,672.25,513.94
2018,11,2,13,15,587.5,162.0,3.25,26.95,502.5,580.21,445.63
2018,11,2,13,30,335.0,225.0,3.3,26.8,410.0,469.12,361.62
2018,11,2,13,45,450.0,183.0,3.35,26.7,417.5,516.1,400.12
2018,11,2,14,0,565.0,141.0,3.4,26.6,425.0,556.14,432.73
2018,11,2,14,15,655.0,111.0,3.4,26.3,418.0,584.59,456.46
2018,11,2,14,30,745.0,81.0,3.4,26.0,411.0,605.08,474.38
2018,11,2,14,45,641.5,91.5,3.35,25.65,356.5,545.33,429.88
2018,11,2,15,0,538.0,102.0,3.3,25.3,302.0,483.03,382.93
2018,11,2,15,15,588.5,80.5,3.3,25.3,274.0,482.21,383.52
2018,11,2,15,30,639.0,59.0,3.3,25.3,246.0,475.83,378.89
2018,11,2,15,45,600.0,53.0,2.65,24.05,204.0,432.15,344.25
2018,11,2,16,0,561.0,47.0,2.0,22.8,162.0,388.67,308.18
2018,11,2,16,15,444.5,41.5,1.85,21.9,117.5,306.12,240.37
2018,11,2,16,30,328.0,36.0,1.7,21.0,73.0,229.24,174.18
2018,11,2,16,45,218.0,24.0,1.55,20.1,43.5,147.27,74.77
2018,11,2,17,0,108.0,12.0,1.4,19.2,14.0,56.42,0.0
2018,11,2,17,15,54.0,6.0,1.45,18.8,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,6,15,25.0,3.0,1.55,13.25,2.5,0.0,0.0
2018,11,3,6,30,50.0,6.0,1.5,13.6,5.0,0.0,0.0
2018,11,3,6,45,232.0,17.0,1.45,14.0,34.0,16.2,0.0
2018,11,3,7,0,414.0,28.0,1.4,14.4,63.0,22.82,12.33
2018,11,3,7,15,540.5,33.0,1.5,15.3,109.5,27.67,18.35
2018,11,3,7,30,667.0,38.0,1.6,16.2,156.0,30.6,21.32
2018,11,3,7,45,707.5,43.5,1.75,17.15,202.0,33.91,24.39
2018,11,3,8,0,748.0,49.0,1.9,18.1,248.0,37.15,27.24
2018,11,3,8,15,796.5,50.0,1.9,18.8,296.5,36.64,26.71
2018,11,3,8,30,845.0,51.0,1.9,19.5,345.0,45.54,34.37
2018,11,3,8,45,867.5,53.5,1.95,20.15,387.5,94.92,45.41
2018,11,3,9,0,890.0,56.0,2.0,20.8,430.0,145.77,76.69
2018,11,3,9,15,895.0,59.5,2.15,21.55,464.5,195.87,115.66
2018,11,3,9,30,900.0,63.0,2.3,22.3,499.0,245.31,157.63
2018,11,3,9,45,921.5,62.0,2.5,23.05,533.0,294.25,199.92
2018,11,3,10,0,943.0,61.0,2.7,23.8,567.0,343.5,242.59
2018,11,3,10,15,950.0,62.5,2.8,24.25,591.5,390.02,283.14
2018,11,3,10,30,957.0,64.0,2.9,24.7,616.0,435.15,321.74
2018,11,3,10,45,961.5,65.0,3.0,25.2,633.0,477.17,356.98
2018,11,3,11,0,966.0,66.0,3.1,25.7,650.0,517.19,389.78
2018,11,3,11,15,968.0,66.5,3.15,26.0,659.0,553.32,419.08
2018,11,3,11,30,970.0,67.0,3.2,26.3,668.0,586.93,445.82
2018,11,3,11,45,969.0,67.0,3.3,26.55,668.5,615.69,468.72
2018,11,3,12,0,968.0,67.0,3.4,26.8,669.0,641.5,489.06
2018,11,3,12,15,923.5,80.0,3.5,26.9,649.0,651.09,497.26
2018,11,3,12,30,879.0,93.0,3.6,27.0,629.0,656.04,501.89
2018,11,3,12,45,786.5,117.5,3.65,27.1,588.5,640.22,490.57
2018,11,3,13,0,694.0,142.0,3.7,27.2,548.0,618.87,475.01
2018,11,3,13,15,749.5,120.0,3.75,27.15,543.5,642.45,494.44
2018,11,3,13,30,805.0,98.0,3.8,27.1,539.0,661.67,510.55
2018,11,3,13,45,821.0,90.0,3.8,27.05,519.5,667.93,516.44
2018,11,3,14,0,837.0,82.0,3.8,27.0,500.0,671.01,520.09
2018,11,3,14,15,771.5,85.5,3.7,26.8,449.5,629.08,490.07
2018,11,3,14,30,706.0,89.0,3.6,26.6,399.0,587.77,460.19
2018,11,3,14,45,639.5,92.0,3.5,26.4,352.5,542.01,426.5
2018,11,3,15,0,573.0,95.0,3.4,26.2,306.0,495.43,391.56
2018,11,3,15,15,518.0,88.5,3.4,26.2,261.0,445.18,353.27
2018,11,3,15,30,463.0,82.0,3.4,26.2,216.0,391.05,311.11
2018,11,3,15,45,420.0,71.5,2.6,24.85,176.5,344.81,274.55
2018,11,3,16,0,377.0,61.0,1.8,23.5,137.0,299.59,237.29
2018,11,3,16,15,313.5,49.0,1.7,22.55,100.5,243.38,190.37
2018,11,3,16,30,250.0,37.0,1.6,21.6,64.0,190.99,143.75
2018,11,3,16,45,153.0,23.0,1.55,20.6,37.0,115.09,49.63
2018,11,3,17,0,56.0,9.0,1.5,19.6,10.0,31.72,0.0
2018,11,3,17,15,28.0,4.5,1.5,19.25,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,4,6,15,18.5,2.5,0.85,14.85,2.0,0.0,0.0
2018,11,4,6,30,37.0,5.0,0.8,15.0,4.0,0.0,0.0
2018,11,4,6,45,89.0,17.5,0.8,15.15,22.5,16.68,0.0
2018,11,4,7,0,141.0,30.0,0.8,15.3,41.0,23.59,12.44
2018,11,4,7,15,199.5,44.5,0.8,15.95,72.5,34.35,24.01
2018,11,4,7,30,258.0,59.0,0.8,16.6,104.0,44.69,33.6
2018,11,4,7,45,393.0,65.0,0.8,17.2,157.0,48.23,36.98
2018,11,4,8,0,528.0,71.0,0.8,17.8,210.0,51.69,40.08
2018,11,4,8,15,605.0,74.0,0.8,18.4,260.5,51.74,40.04
2018,11,4,8,30,682.0,77.0,0.8,19.0,311.0,52.61,40.64
2018,11,4,8,45,749.0,74.5,0.85,19.6,361.5,97.11,51.9
2018,11,4,9,0,816.0,72.0,0.9,20.2,412.0,142.68,77.53
2018,11,4,9,15,690.0,106.0,1.0,21.05,411.5,190.29,119.5
2018,11,4,9,30,564.0,140.0,1.1,21.9,411.0,229.29,156.85
2018,11,4,9,45,516.0,163.5,1.25,22.75,423.5,266.48,189.73
2018,11,4,10,0,468.0,187.0,1.4,23.6,436.0,298.97,218.23
2018,11,4,10,15,550.5,170.0,1.5,24.05,476.0,337.36,248.25
2018,11,4,10,30,633.0,153.0,1.6,24.5,516.0,381.84,283.19
2018,11,4,10,45,710.0,136.5,1.75,24.95,554.5,428.16,319.72
2018,11,4,11,0,787.0,120.0,1.9,25.4,593.0,480.05,360.12
2018,11,4,11,15,823.0,112.5,2.05,25.55,613.5,520.65,392.44
2018,11,4,11,30,859.0,105.0,2.2,25.7,634.0,561.17,424.36
2018,11,4,11,45,911.0,90.5,2.35,25.85,652.5,602.89,456.92
2018,11,4,12,0,963.0,76.0,2.5,26.0,671.0,643.99,488.74
2018,11,4,12,15,959.5,77.0,2.65,26.0,664.0,666.27,506.72
2018,11,4,12,30,956.0,78.0,2.8,26.0,657.0,685.36,522.34
2018,11,4,12,45,949.0,77.5,2.9,25.95,641.0,697.39,532.73
2018,11,4,13,0,942.0,77.0,3.0,25.9,625.0,706.03,540.64
2018,11,4,13,15,934.5,75.5,3.15,25.75,602.0,709.86,545.54
2018,11,4,13,30,927.0,74.0,3.3,25.6,579.0,710.32,547.86
2018,11,4,13,45,893.0,75.0,3.4,25.45,540.0,692.44,536.66
2018,11,4,14,0,859.0,76.0,3.5,25.3,501.0,675.59,526.07
2018,11,4,14,15,861.0,71.5,3.55,24.95,471.5,669.76,523.92
2018,11,4,14,30,863.0,67.0,3.6,24.6,442.0,656.3,516.08
2018,11,4,14,45,832.0,64.5,3.65,24.3,398.0,629.61,497.61
2018,11,4,15,0,801.0,62.0,3.7,24.0,354.0,596.38,473.88
2018,11,4,15,15,776.5,58.5,3.7,24.0,312.0,564.2,449.59
2018,11,4,15,30,752.0,55.0,3.7,24.0,270.0,530.33,423.06
2018,11,4,15,45,697.0,50.5,3.3,22.75,222.0,476.43,380.92
2018,11,4,16,0,642.0,46.0,2.9,21.5,174.0,422.92,337.1
2018,11,4,16,15,547.5,39.5,2.65,20.45,127.5,353.25,278.27
2018,11,4,16,30,453.0,33.0,2.4,19.4,81.0,283.67,214.91
2018,11,4,16,45,281.0,22.0,2.15,18.3,47.0,169.38,61.8
2018,11,4,17,0,109.0,11.0,1.9,17.2,13.0,55.19,0.0
2018,11,4,17,15,54.5,5.5,1.9,16.75,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,6,15,15.0,2.0,1.6,11.75,1.5,0.0,0.0
2018,11,5,6,30,30.0,4.0,1.7,12.1,3.0,0.0,0.0
2018,11,5,6,45,198.0,15.0,1.75,12.4,28.5,14.3,0.0
2018,11,5,7,0,366.0,26.0,1.8,12.7,54.0,21.19,10.23
2018,11,5,7,15,473.5,32.5,1.95,13.35,96.0,27.44,18.19
2018,11,5,7,30,581.0,39.0,2.1,14.0,138.0,31.72,22.46
2018,11,5,7,45,643.0,43.0,2.2,14.6,183.5,33.62,24.37
2018,11,5,8,0,705.0,47.0,2.3,15.2,229.0,35.61,26.19
2018,11,5,8,15,743.5,50.0,2.4,16.0,274.0,36.74,27.13
2018,11,5,8,30,782.0,53.0,2.5,16.8,319.0,37.93,28.05
2018,11,5,8,45,809.0,55.0,2.55,17.6,360.5,87.37,43.39
2018,11,5,9,0,836.0,57.0,2.6,18.4,402.0,135.08,71.62
2018,11,5,9,15,853.0,59.0,2.8,19.15,438.5,182.97,108.14
2018,11,5,9,30,870.0,61.0,3.0,19.9,475.0,231.37,148.94
2018,11,5,9,45,882.0,63.0,3.15,20.7,506.0,278.81,190.6
2018,11,5,10,0,894.0,65.0,3.3,21.5,537.0,325.86,232.09
2018,11,5,10,15,903.5,65.5,3.35,21.9,561.0,370.09,271.25
2018,11,5,10,30,913.0,66.0,3.4,22.3,585.0,413.21,308.77
2018,11,5,10,45,919.0,66.5,3.45,22.75,602.0,453.55,343.26
2018,11,5,11,0,925.0,67.0,3.5,23.2,619.0,492.11,375.48
2018,11,5,11,15,928.0,68.0,3.5,23.45,628.5,527.72,404.88
2018,11,5,11,30,931.0,69.0,3.5,23.7,638.0,561.01,431.84
2018,11,5,11,45,931.5,68.5,3.55,23.95,639.0,588.95,454.41
2018,11,5,12,0,932.0,68.0,3.6,24.2,640.0,614.11,474.51
2018,11,5,12,15,929.0,69.0,3.6,24.3,633.5,635.85,491.84
2018,11,5,12,30,926.0,70.0,3.6,24.4,627.0,654.52,506.68
2018,11,5,12,45,919.0,70.0,3.6,24.5,612.0,666.47,516.46
2018,11,5,13,0,912.0,70.0,3.6,24.6,597.0,675.15,523.76
2018,11,5,13,15,904.5,69.0,3.55,24.55,575.0,679.14,527.76
2018,11,5,13,30,897.0,68.0,3.5,24.5,553.0,679.9,529.31
2018,11,5,13,45,886.0,67.0,3.5,24.45,524.5,675.12,526.87
2018,11,5,14,0,875.0,66.0,3.5,24.4,496.0,667.25,522.3
2018,11,5,14,15,859.0,64.0,3.45,24.2,460.5,651.91,512.42
2018,11,5,14,30,843.0,62.0,3.4,24.0,425.0,633.79,500.16
2018,11,5,14,45,819.5,60.0,3.3,23.8,385.0,612.83,485.18
2018,11,5,15,0,796.0,58.0,3.2,23.6,345.0,585.25,464.97
2018,11,5,15,15,761.0,55.0,3.2,23.6,300.5,547.46,436.34
2018,11,5,15,30,726.0,52.0,3.2,23.6,256.0,508.49,405.84
2018,11,5,15,45,672.5,47.5,2.7,22.6,210.0,456.38,364.31
2018,11,5,16,0,619.0,43.0,2.2,21.6,164.0,404.78,321.33
2018,11,5,16,15,528.0,37.0,2.05,20.6,120.0,333.25,261.42
2018,11,5,16,30,437.0,31.0,1.9,19.6,76.0,272.28,204.34
2018,11,5,16,45,271.5,20.5,1.7,18.6,43.5,161.7,41.79
2018,11,5,17,0,106.0,10.0,1.5,17.6,11.0,52.68,0.0
2018,11,5,17,15,53.0,5.0,1.55,17.15,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,6,15,15.0,2.0,0.9,13.25,1.5,0.0,0.0
2018,11,6,6,30,30.0,4.0,0.9,13.4,3.0,0.0,0.0
2018,11,6,6,45,204.0,15.0,0.85,13.5,28.5,14.3,0.0
2018,11,6,7,0,378.0,26.0,0.8,13.6,54.0,21.39,9.71
2018,11,6,7,15,491.0,33.0,0.8,14.3,97.5,28.16,18.7
2018,11,6,7,30,604.0,40.0,0.8,15.0,141.0,32.9,23.4
2018,11,6,7,45,668.5,45.0,0.8,15.65,189.0,35.65,26.07
2018,11,6,8,0,733.0,50.0,0.8,16.3,237.0,38.43,28.61
2018,11,6,8,15,773.0,53.5,0.9,17.05,283.5,39.87,29.81
2018,11,6,8,30,813.0,57.0,1.0,17.8,330.0,41.36,30.98
2018,11,6,8,45,840.5,59.0,1.05,18.6,373.0,84.0,40.47
2018,11,6,9,0,868.0,61.0,1.1,19.4,416.0,138.75,73.17
2018,11,6,9,15,887.0,62.5,1.15,20.05,454.0,188.13,109.89
2018,11,6,9,30,906.0,64.0,1.2,20.7,492.0,238.15,151.16
2018,11,6,9,45,919.5,65.5,1.25,21.35,524.0,287.21,193.41
2018,11,6,10,0,933.0,67.0,1.3,22.0,556.0,335.93,235.52
2018,11,6,10,15,941.5,68.5,1.35,22.45,581.0,382.39,275.62
2018,11,6,10,30,950.0,70.0,1.4,22.9,606.0,427.62,313.88
2018,11,6,10,45,955.0,70.0,1.45,23.35,622.5,468.53,348.02
2018,11,6,11,0,960.0,70.0,1.5,23.8,639.0,507.49,379.76
2018,11,6,11,15,962.5,71.0,1.55,24.15,648.5,544.06,409.04
2018,11,6,11,30,965.0,72.0,1.6,24.5,658.0,578.19,435.82
2018,11,6,11,45,965.0,72.0,1.65,24.8,659.0,607.35,458.55
2018,11,6,12,0,965.0,72.0,1.7,25.1,660.0,633.64,478.78
2018,11,6,12,15,961.5,72.0,1.8,25.2,652.5,654.85,495.77
2018,11,6,12,30,958.0,72.0,1.9,25.3,645.0,672.84,510.28
2018,11,6,12,45,952.0,72.0,2.0,25.45,629.5,685.99,521.13
2018,11,6,13,0,946.0,72.0,2.1,25.6,614.0,695.8,529.53
2018,11,6,13,15,937.5,71.5,2.15,25.55,591.5,700.07,534.09
2018,11,6,13,30,929.0,71.0,2.2,25.5,569.0,701.0,536.27
2018,11,6,13,45,917.0,69.5,2.3,25.45,539.0,695.18,533.94
2018,11,6,14,0,905.0,68.0,2.4,25.4,509.0,686.14,529.24
2018,11,6,14,15,887.5,66.0,2.4,25.25,472.5,669.79,518.84
2018,11,6,14,30,870.0,64.0,2.4,25.1,436.0,650.6,506.21
2018,11,6,14,45,845.0,61.5,2.45,24.9,394.0,627.88,490.87
2018,11,6,15,0,820.0,59.0,2.5,24.7,352.0,598.49,470.24
2018,11,6,15,15,784.0,56.0,2.5,24.7,306.5,559.81,441.4
2018,11,6,15,30,748.0,53.0,2.5,24.7,261.0,519.89,410.61
2018,11,6,15,45,690.5,49.0,1.95,23.2,213.5,465.76,368.21
2018,11,6,16,0,633.0,45.0,1.4,21.7,166.0,412.1,324.09
2018,11,6,16,15,535.5,38.0,1.45,20.75,120.5,335.91,261.53
2018,11,6,16,30,438.0,31.0,1.5,19.8,75.0,271.18,201.28
2018,11,6,16,45,269.0,20.5,1.5,18.85,43.0,158.47,20.33
2018,11,6,17,0,100.0,10.0,1.5,17.9,11.0,49.94,0.0
2018,11,6,17,15,50.0,5.0,1.5,17.55,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,7,6,15,15.5,2.0,0.6,14.6,1.5,0.0,0.0
2018,11,7,6,30,31.0,4.0,0.6,14.7,3.0,0.0,0.0
2018,11,7,6,45,205.5,14.5,0.6,14.8,27.5,13.82,0.0
2018,11,7,7,0,380.0,25.0,0.6,14.9,52.0,20.59,8.28
2018,11,7,7,15,491.5,32.0,0.6,15.4,94.5,27.32,17.82
2018,11,7,7,30,603.0,39.0,0.6,15.9,137.0,32.1,22.59
2018,11,7,7,45,666.0,43.0,0.6,16.35,183.5,33.96,24.5
2018,11,7,8,0,729.0,47.0,0.6,16.8,230.0,35.94,26.35
2018,11,7,8,15,768.0,50.5,0.65,17.4,276.0,37.49,27.67
2018,11,7,8,30,807.0,54.0,0.7,18.0,322.0,39.06,28.96
2018,11,7,8,45,833.5,56.5,0.75,18.65,364.5,84.4,42.11
