Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,0,372.0,168.0,1.3,16.4,335.0,225.61,166.08
2018,11,27,10,15,419.0,168.0,1.35,16.65,365.5,255.64,190.33
2018,11,27,10,30,466.0,168.0,1.4,16.9,396.0,290.94,219.19
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,316.22,241.35
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,340.04,261.96
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,327.33,254.89
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,304.37,238.6
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,343.57,269.75
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,383.97,301.65
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,364.42,287.0
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,336.46,265.73
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,331.1,262.22
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,324.77,257.8
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,285.9,227.4
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,238.52,189.93
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,228.11,182.25
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,217.36,174.11
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,209.49,168.49
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,201.01,162.28
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,199.34,161.37
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,188.92,153.16
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,171.18,138.4
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,153.77,123.54
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,123.01,97.52
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,92.28,71.03
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,65.57,46.63
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,29.01,3.78
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,12.95,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,0.95,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,3.24,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,5.55,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,6.48,0.01
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,7.4,0.92
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,8.33,1.81
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,9.26,2.67
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,11.12,4.34
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,12.98,5.5
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,14.37,6.67
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,15.77,7.84
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,17.63,9.4
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,19.49,10.95
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,21.35,12.5
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,23.21,14.04
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,51.36,37.47
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,79.97,61.18
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,130.89,103.02
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,183.3,145.42
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,153.35,121.21
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,121.62,95.48
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,157.99,125.71
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,193.85,155.31
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,184.13,147.38
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,173.44,138.67
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,125.86,99.78
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,80.14,61.75
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,131.28,104.93
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,181.97,147.22
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,180.17,146.34
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,170.15,138.78
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,149.06,121.04
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,121.24,97.54
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,169.88,138.76
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,217.53,177.6
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,195.59,158.05
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,181.76,144.08
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,146.21,109.34
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,100.79,23.16
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,37.93,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.95,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.77,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,4.62,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,6.48,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,8.33,1.75
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,10.65,3.89
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,12.97,6.02
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,12.97,6.02
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,12.97,5.51
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,24.86,15.56
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,37.57,26.22
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,48.9,35.87
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,60.62,45.8
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,75.76,58.45
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,90.92,71.09
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,72.12,55.3
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,52.86,39.1
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,40.95,29.08
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,28.81,18.81
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,76.39,58.98
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,124.32,99.08
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,130.07,104.07
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,134.83,108.39
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,109.87,87.46
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,82.02,63.91
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,115.21,92.43
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,152.88,124.6
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,123.01,99.41
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,98.39,78.48
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,140.72,115.52
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,184.09,153.08
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,202.71,168.76
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,213.28,177.54
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,207.12,172.08
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,191.42,158.19
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,178.33,145.83
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,164.73,131.96
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,106.3,79.08
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,37.24,3.99
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,14.66,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,1.91,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,12.53,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,23.0,12.97
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,32.5,22.87
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,40.32,30.34
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,54.41,43.24
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,71.28,58.48
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,85.93,71.57
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,102.83,81.29
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,120.41,93.66
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,144.88,112.25
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,172.57,130.0
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,213.91,160.31
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,250.09,187.3
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,299.28,226.57
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,317.71,246.27
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,330.83,260.54
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,337.67,268.75
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,337.65,270.64
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,366.7,295.12
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,394.72,318.75
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,424.63,344.0
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,454.61,369.24
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,415.44,338.53
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,365.28,298.45
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,372.23,305.42
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,386.07,317.7
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,404.28,333.81
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,420.71,348.41
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,454.64,377.36
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,480.91,399.84
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,428.46,357.12
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,375.78,313.65
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,354.39,295.53
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,331.15,274.86
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,286.79,235.56
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,243.69,196.24
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,173.23,131.29
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,95.32,16.03
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,36.33,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,4.77,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,18.59,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,26.89,15.79
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,34.09,24.23
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,42.45,32.23
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,48.43,37.93
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,55.46,44.4
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,60.75,49.18
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,79.2,54.16
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,104.76,68.19
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,121.21,82.98
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,152.12,112.78
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,173.75,135.1
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,192.42,150.88
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,211.84,167.47
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,164.74,131.25
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,108.84,86.31
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,128.27,102.55
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,148.07,119.01
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,131.44,105.18
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,114.32,90.92
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,125.85,100.64
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,137.69,110.63
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,125.79,100.77
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,113.65,90.68
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,133.05,107.21
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,157.7,128.11
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,208.38,171.63
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,253.26,210.1
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,237.02,197.09
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,219.83,183.23
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,359.45,302.36
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,477.56,399.94
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,404.82,338.72
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,333.82,278.22
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,288.82,238.4
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,244.78,198.04
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,174.7,132.76
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,99.41,14.35
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,37.11,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,5.72,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,16.68,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,23.94,13.3
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,28.33,19.42
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,35.84,26.68
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,37.67,28.62
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,39.65,30.54
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,40.78,31.59
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,57.5,32.94
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,101.94,52.12
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,147.89,83.25
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,197.56,123.72
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,243.06,163.6
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,286.71,203.31
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,329.62,242.52
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,369.63,278.95
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,408.12,313.38
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,443.29,344.52
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,476.31,373.18
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,504.89,397.81
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,530.87,419.85
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,552.86,438.86
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,571.92,455.3
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,585.81,467.85
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,596.56,477.84
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,598.43,480.67
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,597.04,480.92
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,588.78,476.02
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,577.52,468.65
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,498.02,406.71
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,408.56,335.88
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,358.58,296.21
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,299.94,248.48
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,303.4,251.24
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,294.39,242.78
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,295.36,241.04
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,290.65,232.21
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,182.04,137.13
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,70.37,6.86
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,24.88,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,16.68,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,23.67,12.67
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,29.29,20.2
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,33.66,24.65
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,36.8,27.75
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,37.09,28.1
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,38.75,29.59
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,53.44,31.0
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,97.56,48.95
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,147.7,82.99
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,192.38,118.8
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,237.3,157.87
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,270.49,192.94
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,294.48,219.46
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,341.99,258.87
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,391.46,300.02
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,430.62,334.14
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,467.1,365.68
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,453.25,358.48
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,426.46,339.82
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,402.47,322.25
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,367.86,295.47
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,355.45,286.34
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,335.28,270.81
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,325.26,263.25
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,314.28,254.81
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,242.84,197.58
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,169.74,137.85
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,196.56,161.39
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,230.15,189.89
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,219.11,180.45
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,200.17,164.54
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,212.14,174.36
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,214.13,175.22
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,175.73,142.28
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,138.39,109.54
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,98.69,72.48
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,51.18,2.4
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,19.1,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,3.81,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,5.55,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,7.4,0.82
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,9.26,2.63
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,21.64,13.89
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,33.84,24.97
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,49.39,38.96
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,64.83,49.87
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,54.73,40.88
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,41.8,30.19
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,73.01,56.53
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,102.83,81.33
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,99.66,78.47
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,96.24,75.44
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,101.4,79.56
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,106.57,83.7
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,109.5,86.07
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,112.44,88.48
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,136.39,108.29
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,163.27,130.51
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,223.07,179.69
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,290.33,234.33
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,287.51,232.21
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,278.47,225.29
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,268.88,218.06
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,258.75,210.34
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,224.4,182.72
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,189.19,154.07
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,143.69,116.41
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,93.87,74.49
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,82.02,64.59
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,70.22,54.58
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,64.42,49.61
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,58.87,44.71
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,46.07,33.59
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,33.06,22.15
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,24.0,13.51
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,17.78,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,7.53,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,10.96,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,17.19,6.65
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,23.33,14.58
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,31.94,22.73
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,40.69,30.87
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,50.83,40.14
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,41.81,32.11
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,32.48,22.43
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,44.13,32.4
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,55.79,42.29
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,70.7,54.87
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,85.08,66.9
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,82.15,64.27
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,79.09,61.57
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,91.13,71.42
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,103.78,81.81
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,158.04,126.57
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,214.35,172.47
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,219.16,176.38
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,223.86,180.34
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,217.96,175.81
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,211.69,171.03
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,187.59,151.55
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,162.46,131.04
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,163.63,132.23
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,164.85,133.43
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,112.36,89.8
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,65.13,49.98
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,63.66,48.93
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,62.17,47.81
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,69.27,54.0
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,77.24,60.88
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,55.14,41.89
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,34.35,23.92
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,27.37,17.79
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,20.4,11.59
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,15.0,6.37
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,9.56,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,4.77,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,12.87,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,21.49,9.23
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,28.69,19.4
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,37.69,28.11
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,46.57,36.47
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,56.05,45.22
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,58.33,47.34
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,65.04,53.34
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,99.75,61.47
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,137.5,85.78
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,176.35,118.11
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,212.81,150.69
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,246.96,180.8
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,281.49,211.5
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,325.27,247.21
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,377.72,290.38
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,398.8,311.23
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,415.59,327.51
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,425.44,337.43
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,427.57,340.6
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,440.39,351.72
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,451.18,360.93
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,430.66,345.9
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,406.75,328.06
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,336.17,272.46
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,262.33,212.82
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,314.53,256.96
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,367.77,300.88
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,364.78,298.74
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,360.23,295.48
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,244.28,201.08
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,132.72,107.58
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,215.56,177.86
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,278.08,228.2
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,287.93,233.02
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,294.27,232.57
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,218.34,162.32
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,135.75,11.46
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,55.04,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,13.34,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,19.72,7.32
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,29.5,20.04
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,38.94,29.19
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,41.68,32.03
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,43.17,33.55
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,41.48,32.06
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,47.86,37.78
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,89.81,46.49
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,134.0,73.62
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,177.35,106.82
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,225.48,147.31
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,268.48,185.43
2018,12,7,10,30,888.0,66.0,1.2,14.3,477.0,310.83,223.21
2018,12,7,10,45,895.5,67.0,1.2,14.75,495.0,350.26,258.52
2018,12,7,11,0,903.0,68.0,1.2,15.2,513.0,388.24,291.98
2018,12,7,11,15,907.0,68.0,1.15,15.4,523.5,422.27,321.74
2018,12,7,11,30,911.0,68.0,1.1,15.6,534.0,454.21,349.09
2018,12,7,11,45,912.5,68.0,1.0,15.8,537.0,482.82,372.89
2018,12,7,12,0,914.0,68.0,0.9,16.0,540.0,508.93,394.05
2018,12,7,12,15,913.5,67.5,0.9,16.2,535.5,530.94,412.26
2018,12,7,12,30,913.0,67.0,0.9,16.4,531.0,550.14,428.01
2018,12,7,12,45,909.0,66.0,0.9,16.55,519.0,564.07,439.66
2018,12,7,13,0,905.0,65.0,0.9,16.7,507.0,574.96,448.87
2018,12,7,13,15,897.0,63.5,0.9,16.7,487.5,579.99,453.88
2018,12,7,13,30,889.0,62.0,0.9,16.7,468.0,581.91,456.49
2018,12,7,13,45,876.0,60.5,0.95,16.7,441.5,577.89,455.04
2018,12,7,14,0,863.0,59.0,1.0,16.7,415.0,570.88,451.22
2018,12,7,14,15,844.0,57.5,1.05,16.55,383.0,557.59,442.72
2018,12,7,14,30,825.0,56.0,1.1,16.4,351.0,541.68,431.94
2018,12,7,14,45,797.0,53.5,1.1,16.25,313.5,520.81,416.5
2018,12,7,15,0,769.0,51.0,1.1,16.1,276.0,494.3,396.24
2018,12,7,15,15,727.5,47.5,1.1,16.1,235.0,457.66,367.13
2018,12,7,15,30,686.0,44.0,1.1,16.1,194.0,420.04,336.04
2018,12,7,15,45,619.0,39.5,1.05,15.05,152.5,368.14,293.31
2018,12,7,16,0,552.0,35.0,1.0,14.0,111.0,317.08,249.04
